Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,8.96,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,17.32,7.22
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,30.19,21.26
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,43.22,32.15
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,57.48,44.78
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,72.72,58.05
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,88.07,71.3
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,104.28,85.21
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,126.2,103.86
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,147.2,121.64
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,225.27,187.12
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,320.0,266.36
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,332.64,277.28
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,330.72,276.05
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,331.21,276.46
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,328.4,273.8
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,255.39,212.56
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,176.81,145.47
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,224.11,185.69
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,261.53,217.06
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,281.27,233.8
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,302.01,251.44
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,217.83,181.34
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,121.74,99.43
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,113.0,92.28
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,104.27,84.95
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,101.22,82.47
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,98.34,80.12
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,90.28,73.29
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,82.28,66.48
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,72.69,58.33
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,63.11,50.07
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,52.39,40.6
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,41.61,30.96
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,31.01,21.44
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,21.46,12.74
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,13.18,4.31
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.12,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.56,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,9.82,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,20.97,10.09
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,27.1,18.86
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,48.0,26.49
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,98.79,53.77
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,156.57,98.31
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,215.16,150.54
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,277.5,208.34
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,338.69,265.59
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,401.25,322.78
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,460.3,375.27
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,519.48,425.74
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,575.0,471.59
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,629.52,514.87
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,679.92,554.97
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,728.4,592.65
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,772.0,623.79
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,812.98,652.82
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,847.8,678.46
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,879.41,701.9
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,904.93,719.82
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,926.88,735.31
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,941.4,746.43
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,952.09,755.1
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,955.28,759.28
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,954.61,760.93
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,945.28,754.85
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,932.29,746.28
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,909.55,731.26
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,883.64,713.75
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,845.97,685.81
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,814.87,661.84
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,757.33,617.47
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,698.7,570.47
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,615.24,504.71
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,533.37,434.72
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,403.98,299.72
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,237.07,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,112.94,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,9.39,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,20.08,9.35
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,26.29,18.07
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,46.63,25.41
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,99.21,52.9
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,158.46,98.16
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,203.9,143.39
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,239.39,181.53
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,293.39,231.7
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,351.0,284.29
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,407.3,334.68
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,465.69,385.49
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,548.45,453.34
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,633.65,520.96
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,683.47,561.35
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,731.24,599.51
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,773.37,629.55
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,812.63,657.09
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,781.13,633.27
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,736.11,600.02
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,671.05,549.92
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,605.58,496.89
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,708.54,580.2
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,821.39,663.9
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,760.23,617.13
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,685.12,560.94
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,684.89,562.03
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,682.03,560.4
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,661.45,544.58
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,638.71,527.08
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,607.86,503.54
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,581.62,482.96
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,637.37,524.69
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,676.81,550.45
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,591.19,482.17
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,507.06,411.25
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,291.04,219.22
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,41.08,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,11.52,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,7.68,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,14.85,5.39
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,26.94,18.66
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,38.83,28.76
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,51.6,40.54
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,64.66,52.48
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,77.14,63.65
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,89.82,74.81
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,108.99,91.27
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,129.81,109.2
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,126.55,106.41
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,121.89,102.21
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,301.24,259.48
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,507.94,435.69
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,349.1,301.3
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,123.75,103.06
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,214.5,182.8
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,305.11,260.55
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,211.44,180.1
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,107.89,89.27
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,140.82,118.28
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,176.05,149.02
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,294.96,254.53
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,422.79,365.0
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,377.12,325.52
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,311.02,268.89
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,172.93,149.29
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,43.03,32.87
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,39.7,30.0
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,36.36,27.06
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,451.2,401.86
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,795.15,684.93
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,739.12,635.73
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,681.64,586.46
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,595.71,511.39
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,523.11,443.21
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,400.27,315.31
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,260.74,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,107.54,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,9.39,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,20.14,9.51
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,26.38,18.43
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,44.53,25.35
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,98.09,52.41
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,158.39,98.98
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,220.34,155.24
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,284.13,216.21
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,346.23,277.06
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,409.83,338.49
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,470.73,395.63
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,531.56,450.81
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,589.08,501.4
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,645.41,549.27
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,696.61,592.55
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,745.69,632.93
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,790.28,666.62
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,832.09,697.87
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,867.96,724.36
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,900.47,748.23
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,927.4,767.88
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,950.62,784.83
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,966.74,796.62
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,978.91,805.69
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,982.78,809.31
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,982.65,810.22
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,974.64,805.01
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,962.81,797.11
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,941.32,782.49
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,916.5,765.22
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,879.88,736.37
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,840.81,704.97
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,786.37,662.2
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,731.09,616.84
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,659.12,556.02
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,580.84,485.85
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,457.17,361.4
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,322.46,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,139.36,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,10.24,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,21.94,10.81
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,28.96,20.7
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,45.61,27.95
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,95.62,52.91
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,152.71,96.45
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,211.42,148.96
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,274.02,207.68
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,334.91,265.73
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,397.61,324.31
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,456.36,378.6
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,515.91,431.72
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,571.61,479.35
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,626.33,524.44
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,676.73,565.18
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,725.25,603.15
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,768.24,633.52
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,808.59,660.98
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,843.16,684.36
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,874.55,705.16
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,899.47,720.66
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,920.81,733.62
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,935.85,743.47
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,947.11,750.86
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,949.35,750.8
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,947.76,748.34
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,938.49,743.32
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,925.61,735.94
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,911.0,726.06
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,883.09,706.66
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,844.44,680.55
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,803.26,651.85
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,743.93,609.28
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,683.36,563.66
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,599.04,497.39
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,515.79,427.31
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,399.15,315.3
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,258.29,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,104.97,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,11.52,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,21.08,10.04
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,34.06,25.08
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,49.35,36.7
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,76.75,56.49
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,107.48,81.59
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,137.67,107.69
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,170.72,137.05
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,179.65,148.08
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,185.09,154.78
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,229.91,193.18
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,281.09,236.92
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,296.2,249.63
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,309.09,260.08
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,304.4,255.92
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,284.13,238.68
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,295.48,247.69
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,306.72,256.34
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,586.79,488.15
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,847.58,683.18
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,874.51,698.61
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,898.22,714.86
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,911.81,724.64
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,921.7,732.08
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,925.27,736.0
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,925.11,737.52
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,914.76,729.83
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,900.78,719.72
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,878.22,704.23
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,852.41,686.32
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,812.2,657.34
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,769.51,625.88
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,717.91,587.31
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,658.22,540.9
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,575.3,476.66
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,494.24,409.36
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,374.73,298.52
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,243.03,27.64
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,97.04,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,4.69,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,9.04,1.08
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,17.72,10.32
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,26.43,17.76
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,35.98,26.49
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,45.47,35.07
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,54.19,42.93
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,63.01,50.78
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,125.12,103.41
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,201.38,168.17
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,178.56,149.82
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,147.51,123.49
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,92.45,75.73
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,38.9,28.74
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,52.23,40.45
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,65.59,52.06
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,62.67,49.45
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,59.75,46.88
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,105.39,86.48
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,155.26,129.07
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,133.17,110.11
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,111.17,91.3
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,75.95,60.96
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,43.9,33.07
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,65.58,52.04
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,89.84,73.07
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,76.79,61.81
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,63.89,50.68
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,58.46,46.02
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,53.03,41.33
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,381.74,332.75
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,655.04,552.08
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,590.16,497.58
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,524.77,444.43
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,440.9,373.88
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,360.56,302.98
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,256.15,205.28
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,138.09,31.26
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,45.91,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,8.96,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,17.32,7.14
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,30.91,21.89
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,44.49,33.22
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,60.36,47.12
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,78.39,62.7
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,95.83,77.68
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,114.56,93.78
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,96.84,79.01
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,78.39,63.24
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,92.71,75.58
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,107.34,88.05
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,116.91,96.09
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,126.67,104.28
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,103.27,84.11
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,80.2,64.21
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,143.57,118.7
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,225.8,187.64
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,238.29,197.89
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,251.39,208.89
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,175.44,144.91
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,115.91,93.95
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,289.25,243.02
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,446.19,372.24
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,422.28,352.14
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,397.24,332.07
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,240.26,202.52
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,94.31,76.37
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,86.69,70.14
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,79.11,63.69
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,69.46,55.39
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,59.8,47.0
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,49.6,38.04
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,39.72,29.26
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,30.99,21.42
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,22.28,13.53
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,14.41,6.22
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,6.57,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.41,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,9.82,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,20.9,9.64
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,27.46,18.47
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,38.88,29.35
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,88.5,46.55
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,145.06,87.19
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,201.96,136.31
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,262.67,192.16
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,218.27,171.77
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,112.2,91.19
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,96.37,77.62
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,80.19,63.64
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,63.48,49.11
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,47.22,35.01
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,367.55,311.8
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,695.97,581.21
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,611.95,510.4
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,475.15,396.17
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,488.15,408.04
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,499.91,418.47
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,306.27,257.66
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,99.72,79.71
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,532.31,453.63
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,905.14,748.5
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,908.75,749.42
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,908.7,749.73
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,538.74,458.84
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,102.48,83.09
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,510.44,440.09
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,847.74,708.52
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,809.59,677.48
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,776.59,652.14
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,727.51,613.16
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,677.1,572.0
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,597.68,505.32
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,519.88,436.79
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,409.02,333.56
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,289.79,129.26
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,116.8,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,9.82,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,21.12,10.5
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,26.86,18.78
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,36.98,28.74
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,91.18,47.56
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,151.84,92.25
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,214.17,147.38
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,278.12,207.4
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,340.94,268.0
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,405.07,329.0
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,465.98,385.92
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,526.75,440.99
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,584.18,490.99
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,640.35,538.32
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,691.68,581.42
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,740.9,621.85
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,785.86,654.89
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,828.02,685.26
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,864.01,712.03
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,896.66,736.34
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,924.16,755.57
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,948.0,772.19
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,964.1,784.18
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,976.23,793.53
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,981.63,798.19
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,983.04,800.19
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,975.62,795.46
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,964.34,788.09
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,944.26,774.3
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,920.79,757.95
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,885.84,731.15
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,848.3,701.64
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,795.94,660.33
