Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,574.0,175.0,4.5,16.5,511.0,612.34,494.09
2016,2,1,12,0,855.0,97.0,4.6,17.0,602.0,776.19,619.85
2016,2,1,12,15,857.0,97.5,4.65,17.0,607.0,813.12,646.14
2016,2,1,12,30,859.0,98.0,4.7,17.0,612.0,847.18,671.06
2016,2,1,12,45,507.0,190.0,4.8,17.5,493.0,669.7,536.21
2016,2,1,13,0,155.0,282.0,4.9,18.0,374.0,439.58,351.51
2016,2,1,13,15,501.0,188.5,4.9,18.0,479.0,695.88,558.38
2016,2,1,13,30,847.0,95.0,4.9,18.0,584.0,927.39,729.72
2016,2,1,13,45,837.5,94.5,4.95,18.0,565.0,932.67,733.12
2016,2,1,14,0,828.0,94.0,5.0,18.0,546.0,934.18,735.45
2016,2,1,14,15,414.0,123.5,4.9,18.0,349.5,572.75,465.62
2016,2,1,14,30,0.0,153.0,4.8,18.0,153.0,137.03,107.71
2016,2,1,14,45,384.0,119.5,4.75,18.0,291.0,544.52,447.98
2016,2,1,15,0,768.0,86.0,4.7,18.0,429.0,875.34,698.37
2016,2,1,15,15,743.0,82.5,4.5,17.5,391.0,840.93,672.4
2016,2,1,15,30,718.0,79.0,4.3,17.0,353.0,810.7,651.59
2016,2,1,15,45,682.0,74.5,4.1,17.0,311.0,760.44,614.52
2016,2,1,16,0,646.0,70.0,3.9,17.0,269.0,708.78,575.68
2016,2,1,16,15,594.5,64.0,3.8,16.5,224.5,640.7,524.28
2016,2,1,16,30,543.0,58.0,3.7,16.0,180.0,573.05,471.04
2016,2,1,16,45,462.5,50.0,3.6,15.5,136.5,480.54,395.44
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,391.7,319.06
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,226.05,168.24
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,17.92,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,7,45,136.0,21.5,2.65,4.5,37.0,16.69,4.88
2016,2,2,8,0,272.0,43.0,2.8,5.0,74.0,33.15,23.61
2016,2,2,8,15,358.0,55.5,2.85,5.5,116.5,42.49,32.91
2016,2,2,8,30,444.0,68.0,2.9,6.0,159.0,51.71,41.72
2016,2,2,8,45,500.5,77.0,2.95,7.0,203.5,87.29,56.21
2016,2,2,9,0,557.0,86.0,3.0,8.0,248.0,136.95,88.68
2016,2,2,9,15,597.0,92.5,3.0,8.5,290.5,188.67,130.7
2016,2,2,9,30,637.0,99.0,3.0,9.0,333.0,245.13,180.22
2016,2,2,9,45,318.5,112.5,3.0,9.5,229.5,200.34,156.85
2016,2,2,10,0,0.0,126.0,3.0,10.0,126.0,104.78,84.44
2016,2,2,10,15,0.0,125.5,2.95,10.0,125.5,104.73,84.33
2016,2,2,10,30,0.0,125.0,2.9,10.0,125.0,104.57,84.01
2016,2,2,10,45,0.0,140.0,2.9,10.5,140.0,117.74,94.79
2016,2,2,11,0,0.0,155.0,2.9,11.0,155.0,131.16,105.67
2016,2,2,11,15,0.0,150.0,2.85,11.0,150.0,127.05,102.06
2016,2,2,11,30,0.0,145.0,2.8,11.0,145.0,122.87,98.45
2016,2,2,11,45,6.5,178.0,2.8,11.5,182.0,157.7,127.28
2016,2,2,12,0,13.0,211.0,2.8,12.0,219.0,194.31,157.17
2016,2,2,12,15,8.0,195.0,2.75,12.0,200.0,176.35,142.17
2016,2,2,12,30,3.0,179.0,2.7,12.0,181.0,157.94,126.87
2016,2,2,12,45,1.5,169.0,2.7,12.0,170.0,147.83,118.52
2016,2,2,13,0,0.0,159.0,2.7,12.0,159.0,137.59,110.05
2016,2,2,13,15,0.0,154.5,2.7,12.0,154.5,133.82,107.01
2016,2,2,13,30,0.0,150.0,2.7,12.0,150.0,130.07,103.99
2016,2,2,13,45,2.0,163.0,2.7,12.0,164.5,145.32,116.87
2016,2,2,14,0,4.0,176.0,2.7,12.0,179.0,161.47,130.47
2016,2,2,14,15,3.0,169.5,2.65,12.0,172.0,155.3,125.47
2016,2,2,14,30,2.0,163.0,2.6,12.0,165.0,149.22,120.61
2016,2,2,14,45,1.0,140.5,2.6,12.0,141.5,126.31,101.69
2016,2,2,15,0,0.0,118.0,2.6,12.0,118.0,103.49,82.7
2016,2,2,15,15,0.0,107.5,2.45,11.5,107.5,94.03,75.05
2016,2,2,15,30,0.0,97.0,2.3,11.0,97.0,84.59,67.32
2016,2,2,15,45,253.0,100.5,2.15,11.0,179.0,368.94,314.31
2016,2,2,16,0,506.0,104.0,2.0,11.0,261.0,621.08,515.47
2016,2,2,16,15,452.5,94.0,1.85,10.5,217.5,551.1,458.72
2016,2,2,16,30,399.0,84.0,1.7,10.0,174.0,482.59,403.71
2016,2,2,16,45,336.5,68.5,1.6,10.0,132.5,401.36,335.15
2016,2,2,17,0,274.0,53.0,1.5,10.0,91.0,323.74,266.78
2016,2,2,17,15,137.0,37.0,1.6,10.0,56.0,180.85,137.86
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,24.13,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.5,4.7,11.0,0.5,0.0,0.0
2016,2,3,7,30,0.0,1.0,4.8,11.0,1.0,0.85,0.0
2016,2,3,7,45,0.0,4.0,4.9,11.5,4.0,3.28,0.0
2016,2,3,8,0,0.0,7.0,5.0,12.0,7.0,5.74,0.0
2016,2,3,8,15,0.0,11.5,5.0,12.0,11.5,9.45,2.74
2016,2,3,8,30,0.0,16.0,5.0,12.0,16.0,13.16,6.18
2016,2,3,8,45,0.0,21.0,5.0,12.5,21.0,17.29,9.3
2016,2,3,9,0,0.0,26.0,5.0,13.0,26.0,21.43,12.87
2016,2,3,9,15,0.0,16.0,5.15,13.5,16.0,13.17,5.71
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,6.5,5.45,14.5,6.5,5.35,0.0
2016,2,3,10,0,0.0,7.0,5.6,15.0,7.0,5.77,0.0
2016,2,3,10,15,0.0,31.0,5.65,15.0,31.0,25.62,16.14
2016,2,3,10,30,0.0,55.0,5.7,15.0,55.0,45.56,32.98
2016,2,3,10,45,0.0,59.0,5.8,15.5,59.0,48.91,35.65
2016,2,3,11,0,0.0,63.0,5.9,16.0,63.0,52.26,38.31
2016,2,3,11,15,0.0,92.0,5.95,16.0,92.0,76.54,58.51
2016,2,3,11,30,0.0,121.0,6.0,16.0,121.0,101.66,79.28
2016,2,3,11,45,0.0,102.5,6.1,16.5,102.5,85.61,65.77
2016,2,3,12,0,0.0,84.0,6.2,17.0,84.0,69.84,52.55
2016,2,3,12,15,0.0,72.0,6.1,17.0,72.0,59.82,44.22
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,49.8,35.9
2016,2,3,12,45,0.0,39.5,5.9,17.5,39.5,32.74,21.65
2016,2,3,13,0,0.0,19.0,5.8,18.0,19.0,15.72,7.45
2016,2,3,13,15,0.0,87.0,5.55,18.0,87.0,72.35,54.45
2016,2,3,13,30,0.0,155.0,5.3,18.0,155.0,134.75,105.7
2016,2,3,13,45,0.0,143.0,5.1,18.0,143.0,123.82,96.8
2016,2,3,14,0,0.0,131.0,4.9,18.0,131.0,112.87,87.95
2016,2,3,14,15,0.0,133.0,4.6,18.0,133.0,115.42,90.18
2016,2,3,14,30,0.0,135.0,4.3,18.0,135.0,118.26,92.66
2016,2,3,14,45,0.0,102.0,4.0,18.0,102.0,86.66,66.74
2016,2,3,15,0,0.0,69.0,3.7,18.0,69.0,57.22,42.41
2016,2,3,15,15,0.0,63.0,3.45,17.5,63.0,52.2,38.41
2016,2,3,15,30,0.0,57.0,3.2,17.0,57.0,47.19,34.36
2016,2,3,15,45,0.0,50.5,2.95,17.0,50.5,41.77,29.86
2016,2,3,16,0,0.0,44.0,2.7,17.0,44.0,36.36,25.31
2016,2,3,16,15,0.0,36.5,2.5,17.0,36.5,30.13,20.02
2016,2,3,16,30,0.0,29.0,2.3,17.0,29.0,23.91,14.67
2016,2,3,16,45,0.0,22.0,2.1,17.0,22.0,18.12,9.64
2016,2,3,17,0,0.0,15.0,1.9,17.0,15.0,12.33,4.59
2016,2,3,17,15,0.0,9.5,1.65,16.5,9.5,7.8,0.44
2016,2,3,17,30,0.0,4.0,1.4,16.0,4.0,3.28,0.0
2016,2,3,17,45,0.0,2.0,1.2,16.0,2.0,1.71,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,2.4,8.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,2.5,8.0,8.0,6.83,0.0
2016,2,4,7,45,35.5,25.5,2.7,8.0,30.0,20.35,8.69
2016,2,4,8,0,71.0,43.0,2.9,8.0,52.0,33.58,23.87
2016,2,4,8,15,95.0,63.0,2.8,8.0,80.0,48.15,37.74
2016,2,4,8,30,119.0,83.0,2.7,8.0,108.0,62.39,51.1
2016,2,4,8,45,137.0,101.5,2.65,8.5,137.0,84.47,64.05
2016,2,4,9,0,155.0,120.0,2.6,9.0,166.0,112.69,85.34
2016,2,4,9,15,245.0,130.5,2.5,9.0,216.0,151.45,114.31
2016,2,4,9,30,335.0,141.0,2.4,9.0,266.0,201.03,154.23
2016,2,4,9,45,327.0,159.5,2.35,9.0,292.5,238.62,188.48
2016,2,4,10,0,319.0,178.0,2.3,9.0,319.0,275.39,221.56
2016,2,4,10,15,540.0,141.5,2.35,9.0,402.5,365.02,294.83
2016,2,4,10,30,761.0,105.0,2.4,9.0,486.0,476.04,385.94
2016,2,4,10,45,397.5,163.5,2.45,9.0,363.5,378.67,311.03
2016,2,4,11,0,34.0,222.0,2.5,9.0,241.0,218.92,179.21
2016,2,4,11,15,112.5,247.5,2.45,9.0,312.5,307.45,253.21
2016,2,4,11,30,191.0,273.0,2.4,9.0,384.0,395.31,324.74
2016,2,4,11,45,104.5,248.5,2.4,9.5,310.0,307.17,252.0
2016,2,4,12,0,18.0,224.0,2.4,10.0,236.0,210.12,170.83
2016,2,4,12,15,234.5,231.5,2.2,10.0,375.5,437.03,359.07
2016,2,4,12,30,451.0,239.0,2.0,10.0,515.0,655.02,528.19
2016,2,4,12,45,326.5,263.0,1.85,10.0,462.5,575.32,463.45
2016,2,4,13,0,202.0,287.0,1.7,10.0,410.0,486.2,392.68
2016,2,4,13,15,141.5,277.5,1.75,9.5,363.0,428.84,348.5
2016,2,4,13,30,81.0,268.0,1.8,9.0,316.0,348.63,284.94
2016,2,4,13,45,94.0,262.0,1.9,9.0,316.0,359.16,294.85
2016,2,4,14,0,107.0,256.0,2.0,9.0,316.0,369.88,304.5
2016,2,4,14,15,55.5,212.5,2.1,9.0,243.5,271.27,223.95
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,156.97,128.14
2016,2,4,14,45,10.0,169.5,2.35,9.0,174.5,165.53,136.17
2016,2,4,15,0,16.0,170.0,2.5,9.0,178.0,174.77,144.54
2016,2,4,15,15,8.0,148.0,2.2,8.5,152.0,145.21,119.72
2016,2,4,15,30,0.0,126.0,1.9,8.0,126.0,115.73,94.71
2016,2,4,15,45,0.0,111.0,1.65,8.0,111.0,101.78,82.96
2016,2,4,16,0,0.0,96.0,1.4,8.0,96.0,87.8,71.03
2016,2,4,16,15,0.0,80.5,1.3,7.5,80.5,73.15,58.49
2016,2,4,16,30,0.0,65.0,1.2,7.0,65.0,58.37,45.6
2016,2,4,16,45,0.0,49.5,1.15,7.0,49.5,43.35,32.22
2016,2,4,17,0,0.0,34.0,1.1,7.0,34.0,28.11,18.58
2016,2,4,17,15,0.0,21.0,1.2,7.0,21.0,17.32,8.53
2016,2,4,17,30,0.0,8.0,1.3,7.0,8.0,6.57,0.0
2016,2,4,17,45,0.0,4.0,1.45,7.0,4.0,3.41,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,84.5,6.5,3.4,0.0,8.5,0.0,0.0
2016,2,5,7,30,169.0,13.0,3.6,0.0,17.0,11.1,0.0
2016,2,5,7,45,343.5,24.0,3.85,0.0,58.0,19.92,9.44
2016,2,5,8,0,518.0,35.0,4.1,0.0,99.0,31.71,23.08
2016,2,5,8,15,602.0,42.5,4.2,0.0,148.0,38.0,29.6
2016,2,5,8,30,686.0,50.0,4.3,0.0,197.0,44.3,35.86
2016,2,5,8,45,744.5,54.0,4.4,0.5,248.0,83.01,46.87
2016,2,5,9,0,803.0,58.0,4.5,1.0,299.0,143.61,85.84
2016,2,5,9,15,836.0,61.5,4.5,1.0,346.0,206.29,139.08
2016,2,5,9,30,869.0,65.0,4.5,1.0,393.0,272.48,200.75
2016,2,5,9,45,897.5,66.0,4.5,1.5,436.5,339.24,264.35
2016,2,5,10,0,926.0,67.0,4.5,2.0,480.0,406.47,327.9
2016,2,5,10,15,941.0,69.0,4.45,2.5,516.5,470.78,387.71
2016,2,5,10,30,956.0,71.0,4.4,3.0,553.0,535.07,445.54
2016,2,5,10,45,968.0,71.5,4.4,3.5,582.5,595.9,498.77
2016,2,5,11,0,980.0,72.0,4.4,4.0,612.0,655.73,549.42
2016,2,5,11,15,986.5,73.0,4.4,4.0,633.5,711.33,596.17
2016,2,5,11,30,993.0,74.0,4.4,4.0,655.0,764.86,640.12
2016,2,5,11,45,997.5,74.5,4.4,4.5,669.0,814.08,676.36
2016,2,5,12,0,1002.0,75.0,4.4,5.0,683.0,860.56,709.77
2016,2,5,12,15,1002.5,75.0,4.3,5.0,688.0,900.32,738.32
2016,2,5,12,30,1003.0,75.0,4.2,5.0,693.0,936.65,764.09
2016,2,5,12,45,1002.5,74.5,4.15,5.0,689.5,967.92,786.45
2016,2,5,13,0,1002.0,74.0,4.1,5.0,686.0,995.42,806.04
2016,2,5,13,15,998.0,73.5,4.0,5.0,674.0,1015.81,820.23
2016,2,5,13,30,994.0,73.0,3.9,5.0,662.0,1032.08,831.76
2016,2,5,13,45,987.0,72.0,3.8,5.5,642.0,1040.72,836.42
2016,2,5,14,0,980.0,71.0,3.7,6.0,622.0,1045.13,838.26
2016,2,5,14,15,969.5,70.0,3.55,5.5,594.0,1041.97,837.46
2016,2,5,14,30,959.0,69.0,3.4,5.0,566.0,1034.67,833.89
2016,2,5,14,45,943.5,67.5,3.25,5.0,531.0,1017.85,822.1
2016,2,5,15,0,928.0,66.0,3.1,5.0,496.0,997.24,807.73
2016,2,5,15,15,908.0,64.0,2.8,4.5,455.5,968.07,787.14
2016,2,5,15,30,888.0,62.0,2.5,4.0,415.0,935.74,763.97
2016,2,5,15,45,858.0,59.0,2.25,4.0,369.0,899.63,736.71
2016,2,5,16,0,828.0,56.0,2.0,4.0,323.0,851.02,699.51
2016,2,5,16,15,785.0,52.0,1.75,3.0,274.5,787.74,652.54
2016,2,5,16,30,742.0,48.0,1.5,2.0,226.0,723.71,602.85
2016,2,5,16,45,672.5,42.5,1.3,1.5,176.0,635.93,531.36
2016,2,5,17,0,603.0,37.0,1.1,1.0,126.0,550.1,457.5
2016,2,5,17,15,477.5,28.0,1.1,0.5,82.0,422.78,341.74
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,290.47,68.47
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,122.32,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.0,1.15,-1.5,7.0,0.0,0.0
2016,2,6,7,30,0.0,14.0,1.3,-1.0,14.0,11.95,0.0
2016,2,6,7,45,114.0,29.5,1.45,-1.0,43.5,23.05,12.52
2016,2,6,8,0,228.0,45.0,1.6,-1.0,73.0,34.41,25.76
2016,2,6,8,15,272.0,60.0,1.45,-0.5,108.5,45.26,36.48
2016,2,6,8,30,316.0,75.0,1.3,0.0,144.0,55.8,46.66
2016,2,6,8,45,337.5,90.5,1.2,0.5,179.5,85.42,61.0
2016,2,6,9,0,359.0,106.0,1.1,1.0,215.0,126.13,90.29
2016,2,6,9,15,369.0,121.5,1.0,1.5,248.5,167.74,125.53
2016,2,6,9,30,379.0,137.0,0.9,2.0,282.0,210.73,163.78
2016,2,6,9,45,538.5,116.0,0.8,3.0,345.5,272.97,213.74
2016,2,6,10,0,698.0,95.0,0.7,4.0,409.0,348.55,275.77
2016,2,6,10,15,634.0,123.5,0.65,4.5,425.5,392.84,315.74
2016,2,6,10,30,570.0,152.0,0.6,5.0,442.0,424.09,343.2
2016,2,6,10,45,558.5,165.5,0.6,5.5,462.0,466.33,377.82
2016,2,6,11,0,547.0,179.0,0.6,6.0,482.0,506.46,409.37
2016,2,6,11,15,570.5,178.0,0.65,6.0,505.0,552.63,446.18
2016,2,6,11,30,594.0,177.0,0.7,6.0,528.0,599.34,482.67
2016,2,6,11,45,625.0,172.0,0.75,6.0,547.5,654.24,524.6
2016,2,6,12,0,656.0,167.0,0.8,6.0,567.0,703.77,562.0
2016,2,6,12,15,814.0,125.5,0.85,6.0,627.0,812.32,641.6
2016,2,6,12,30,972.0,84.0,0.9,6.0,687.0,922.07,717.06
2016,2,6,12,45,968.0,85.0,0.95,6.5,683.0,951.35,735.0
2016,2,6,13,0,964.0,86.0,1.0,7.0,679.0,976.81,751.64
2016,2,6,13,15,959.5,85.5,1.0,7.0,667.0,996.16,764.63
2016,2,6,13,30,955.0,85.0,1.0,7.0,655.0,1011.51,775.17
2016,2,6,13,45,944.0,85.5,1.0,7.0,634.5,1017.89,779.96
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,1020.15,782.34
2016,2,6,14,15,922.0,84.5,1.0,6.5,586.5,1015.86,781.99
2016,2,6,14,30,911.0,83.0,1.0,6.0,559.0,1007.61,779.25
2016,2,6,14,45,623.5,135.5,1.0,6.0,452.0,810.2,643.82
2016,2,6,15,0,336.0,188.0,1.0,6.0,345.0,565.12,462.76
2016,2,6,15,15,587.5,130.5,0.85,5.5,377.5,762.31,617.18
2016,2,6,15,30,839.0,73.0,0.7,5.0,410.0,915.88,723.46
2016,2,6,15,45,809.0,69.0,0.6,5.0,365.0,868.97,687.48
2016,2,6,16,0,779.0,65.0,0.5,5.0,320.0,819.82,652.54
2016,2,6,16,15,734.0,60.5,0.45,4.5,271.5,754.98,607.17
2016,2,6,16,30,689.0,56.0,0.4,4.0,223.0,689.37,559.16
2016,2,6,16,45,610.0,50.0,0.35,4.0,174.0,603.44,492.09
2016,2,6,17,0,531.0,44.0,0.3,4.0,125.0,512.56,417.5
2016,2,6,17,15,404.5,33.0,0.35,3.5,81.5,385.36,307.76
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,252.29,91.43
2016,2,6,17,45,139.0,11.0,0.5,2.5,19.0,99.71,0.0
2016,2,6,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.41,0.0
2016,2,7,7,45,0.0,14.0,2.95,0.0,14.0,11.52,3.65
2016,2,7,8,0,0.0,24.0,3.1,0.0,24.0,19.79,12.41
2016,2,7,8,15,0.0,35.5,3.15,0.0,35.5,29.33,21.66
2016,2,7,8,30,0.0,47.0,3.2,0.0,47.0,38.89,30.87
2016,2,7,8,45,0.0,59.0,3.25,0.5,59.0,48.69,38.21
2016,2,7,9,0,0.0,71.0,3.3,1.0,71.0,58.48,46.92
2016,2,7,9,15,0.0,98.0,3.4,1.5,98.0,80.24,66.11
2016,2,7,9,30,0.0,125.0,3.5,2.0,125.0,102.46,85.43
2016,2,7,9,45,4.5,142.5,3.6,3.0,144.5,118.9,99.11
2016,2,7,10,0,9.0,160.0,3.7,4.0,164.0,136.15,113.39
2016,2,7,10,15,8.5,168.0,3.65,4.0,172.5,144.06,119.99
2016,2,7,10,30,8.0,176.0,3.6,4.0,181.0,151.9,126.51
2016,2,7,10,45,4.0,168.5,3.6,4.5,171.0,144.32,119.58
2016,2,7,11,0,0.0,161.0,3.6,5.0,161.0,136.09,112.11
2016,2,7,11,15,9.0,191.0,3.7,5.0,196.5,168.91,140.04
2016,2,7,11,30,18.0,221.0,3.8,5.0,232.0,203.5,169.25
2016,2,7,11,45,15.0,217.0,3.95,5.5,226.0,199.24,165.18
2016,2,7,12,0,12.0,213.0,4.1,6.0,220.0,194.6,160.9
2016,2,7,12,15,23.0,234.5,4.1,6.0,248.5,225.26,186.87
2016,2,7,12,30,34.0,256.0,4.1,6.0,277.0,273.77,227.43
2016,2,7,12,45,32.5,253.0,4.15,6.0,273.0,272.85,226.61
2016,2,7,13,0,31.0,250.0,4.2,6.0,269.0,271.75,225.81
2016,2,7,13,15,48.5,259.5,3.95,6.0,289.0,302.2,251.59
2016,2,7,13,30,66.0,269.0,3.7,6.0,309.0,334.12,278.38
2016,2,7,13,45,79.5,265.0,3.45,6.0,312.0,347.3,289.73
2016,2,7,14,0,93.0,261.0,3.2,6.0,315.0,360.83,301.45
2016,2,7,14,15,140.0,251.0,2.95,6.0,327.0,420.35,351.49
2016,2,7,14,30,187.0,241.0,2.7,6.0,339.0,459.26,384.38
2016,2,7,14,45,193.5,225.0,2.5,6.0,321.0,450.15,377.63
2016,2,7,15,0,200.0,209.0,2.3,6.0,303.0,440.03,370.33
2016,2,7,15,15,255.5,184.5,2.05,5.5,295.0,484.85,408.97
2016,2,7,15,30,311.0,160.0,1.8,5.0,287.0,505.73,428.05
2016,2,7,15,45,302.5,143.5,1.55,4.5,255.5,474.71,403.64
2016,2,7,16,0,294.0,127.0,1.3,4.0,224.0,442.64,378.22
2016,2,7,16,15,281.5,109.0,1.25,3.5,191.0,403.92,347.45
2016,2,7,16,30,269.0,91.0,1.2,3.0,158.0,364.56,314.99
2016,2,7,16,45,240.5,73.5,1.15,3.0,124.0,312.51,269.57
2016,2,7,17,0,212.0,56.0,1.1,3.0,90.0,278.73,237.32
2016,2,7,17,15,161.5,39.0,1.1,2.5,59.0,213.33,175.45
2016,2,7,17,30,111.0,22.0,1.1,2.0,28.0,136.89,62.76
2016,2,7,17,45,55.5,11.0,1.1,2.0,14.0,45.51,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,95.5,7.0,0.9,0.0,10.5,0.0,0.0
2016,2,8,7,30,191.0,14.0,1.0,0.0,21.0,11.95,0.0
2016,2,8,7,45,328.0,26.0,1.1,0.5,60.5,21.45,12.08
2016,2,8,8,0,465.0,38.0,1.2,1.0,100.0,31.25,22.85
2016,2,8,8,15,544.5,46.0,1.2,1.5,147.0,37.31,28.96
2016,2,8,8,30,624.0,54.0,1.2,2.0,194.0,43.33,34.81
2016,2,8,8,45,355.5,90.5,1.3,2.5,174.0,86.04,60.65
2016,2,8,9,0,87.0,127.0,1.4,3.0,154.0,109.7,87.62
2016,2,8,9,15,59.0,139.5,1.6,3.5,159.0,122.78,99.97
2016,2,8,9,30,31.0,152.0,1.8,4.0,164.0,132.18,109.21
2016,2,8,9,45,38.0,170.0,2.05,5.0,186.5,153.19,126.7
2016,2,8,10,0,45.0,188.0,2.3,6.0,209.0,175.45,145.09
2016,2,8,10,15,29.5,188.0,2.4,6.5,202.0,173.78,143.62
2016,2,8,10,30,14.0,188.0,2.5,7.0,195.0,165.03,135.95
2016,2,8,10,45,17.5,200.5,2.65,7.5,210.0,179.43,147.69
2016,2,8,11,0,21.0,213.0,2.8,8.0,225.0,194.37,159.78
2016,2,8,11,15,13.0,199.5,2.75,7.5,207.5,178.98,146.93
2016,2,8,11,30,5.0,186.0,2.7,7.0,190.0,162.55,133.17
2016,2,8,11,45,18.0,218.5,2.7,7.0,230.0,202.66,166.91
2016,2,8,12,0,31.0,251.0,2.7,7.0,270.0,258.63,213.27
2016,2,8,12,15,155.5,270.5,2.7,7.0,368.0,398.41,330.01
2016,2,8,12,30,280.0,290.0,2.7,7.0,466.0,550.27,452.0
2016,2,8,12,45,140.0,174.5,2.7,7.0,262.5,299.27,249.88
2016,2,8,13,0,0.0,59.0,2.7,7.0,59.0,48.98,36.53
2016,2,8,13,15,8.5,140.5,2.7,6.5,145.5,128.06,104.71
2016,2,8,13,30,17.0,222.0,2.7,6.0,232.0,216.27,179.25
2016,2,8,13,45,11.0,201.5,2.7,6.0,208.0,191.36,158.19
2016,2,8,14,0,5.0,181.0,2.7,6.0,184.0,166.22,137.08
2016,2,8,14,15,2.5,147.5,2.65,6.0,149.0,131.44,107.8
2016,2,8,14,30,0.0,114.0,2.6,6.0,114.0,97.25,78.71
2016,2,8,14,45,7.5,144.5,2.55,6.0,148.0,135.54,112.09
2016,2,8,15,0,15.0,175.0,2.5,6.0,182.0,177.82,148.56
2016,2,8,15,15,7.5,92.0,2.25,5.5,95.5,85.0,69.11
2016,2,8,15,30,0.0,9.0,2.0,5.0,9.0,7.41,0.92
2016,2,8,15,45,0.0,8.0,1.75,5.0,8.0,6.58,0.21
2016,2,8,16,0,0.0,7.0,1.5,5.0,7.0,5.76,0.0
2016,2,8,16,15,255.0,43.5,1.35,4.5,107.5,314.77,276.28
2016,2,8,16,30,510.0,80.0,1.2,4.0,208.0,575.19,487.23
2016,2,8,16,45,434.0,69.0,1.05,3.5,161.5,481.53,407.37
2016,2,8,17,0,358.0,58.0,0.9,3.0,115.0,395.24,333.55
2016,2,8,17,15,252.0,42.0,0.9,3.0,75.0,284.74,234.46
2016,2,8,17,30,146.0,26.0,0.9,3.0,35.0,170.24,92.27
2016,2,8,17,45,73.0,13.0,0.95,3.0,17.5,58.66,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.83,0.0
2016,2,9,7,45,0.0,22.5,3.05,0.0,22.5,18.59,10.0
2016,2,9,8,0,0.0,37.0,3.3,0.0,37.0,30.23,22.02
2016,2,9,8,15,0.0,54.0,3.55,0.0,54.0,43.51,34.87
2016,2,9,8,30,0.0,71.0,3.8,0.0,71.0,56.64,47.47
2016,2,9,8,45,0.0,89.0,4.1,0.5,89.0,71.03,58.18
2016,2,9,9,0,0.0,107.0,4.4,1.0,107.0,85.97,71.39
2016,2,9,9,15,72.0,138.0,4.45,1.0,166.0,123.98,101.62
2016,2,9,9,30,144.0,169.0,4.5,1.0,225.0,174.51,143.41
2016,2,9,9,45,201.0,183.0,4.55,1.5,271.0,216.03,178.54
2016,2,9,10,0,258.0,197.0,4.6,2.0,317.0,268.74,223.88
2016,2,9,10,15,377.5,189.0,4.6,2.0,378.5,332.2,278.4
2016,2,9,10,30,497.0,181.0,4.6,2.0,440.0,415.58,350.19
2016,2,9,10,45,714.0,132.5,4.6,2.0,526.0,524.46,443.24
2016,2,9,11,0,931.0,84.0,4.6,2.0,612.0,641.84,542.65
2016,2,9,11,15,570.0,184.0,4.6,2.0,511.0,558.85,473.71
2016,2,9,11,30,209.0,284.0,4.6,2.0,410.0,417.28,353.22
2016,2,9,11,45,105.0,225.0,4.6,2.0,288.0,295.45,250.84
2016,2,9,12,0,1.0,166.0,4.6,2.0,166.0,142.6,118.36
2016,2,9,12,15,0.5,160.0,4.6,2.0,160.0,137.14,113.78
2016,2,9,12,30,0.0,154.0,4.6,2.0,154.0,131.6,108.98
2016,2,9,12,45,0.0,159.0,4.6,2.0,159.0,136.53,113.23
2016,2,9,13,0,0.0,164.0,4.6,2.0,164.0,141.59,117.61
2016,2,9,13,15,3.5,180.5,4.55,2.0,182.5,161.06,134.53
2016,2,9,13,30,7.0,197.0,4.5,2.0,201.0,181.44,152.2
2016,2,9,13,45,3.5,146.0,4.5,2.0,148.0,129.45,107.55
2016,2,9,14,0,0.0,95.0,4.5,2.0,95.0,79.25,64.0
2016,2,9,14,15,0.0,73.5,4.45,1.5,73.5,61.03,48.27
2016,2,9,14,30,0.0,52.0,4.4,1.0,52.0,43.09,32.62
2016,2,9,14,45,9.5,116.0,4.35,1.0,120.5,108.93,91.22
2016,2,9,15,0,19.0,180.0,4.3,1.0,189.0,186.95,159.75
2016,2,9,15,15,9.5,159.5,4.15,1.0,164.0,157.74,134.14
2016,2,9,15,30,0.0,139.0,4.0,1.0,139.0,128.64,108.56
2016,2,9,15,45,0.0,124.0,3.9,1.0,124.0,114.9,96.75
2016,2,9,16,0,0.0,109.0,3.8,1.0,109.0,101.17,84.8
2016,2,9,16,15,0.0,93.0,3.55,0.5,93.0,86.22,71.74
2016,2,9,16,30,0.0,77.0,3.3,0.0,77.0,71.17,58.37
2016,2,9,16,45,0.0,60.5,3.05,0.0,60.5,55.29,43.92
2016,2,9,17,0,0.0,44.0,2.8,0.0,44.0,39.0,28.97
2016,2,9,17,15,0.0,29.5,2.65,-0.5,29.5,24.74,15.75
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,12.36,2.3
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,6.4,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,7.68,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,14.99,0.0
2016,2,10,7,45,322.0,31.5,2.9,-2.5,67.0,26.18,16.91
2016,2,10,8,0,454.0,45.0,3.2,-2.0,108.0,37.15,28.63
2016,2,10,8,15,533.5,54.0,3.25,-1.5,157.0,43.8,35.39
2016,2,10,8,30,613.0,63.0,3.3,-1.0,206.0,50.41,41.85
2016,2,10,8,45,657.0,71.0,3.35,-1.0,254.0,88.33,54.64
2016,2,10,9,0,701.0,79.0,3.4,-1.0,302.0,146.1,93.19
2016,2,10,9,15,736.0,84.0,3.4,-0.5,348.5,205.18,143.0
2016,2,10,9,30,771.0,89.0,3.4,0.0,395.0,268.21,200.75
2016,2,10,9,45,804.0,90.5,3.45,0.0,438.5,333.19,262.05
2016,2,10,10,0,837.0,92.0,3.5,0.0,482.0,398.56,323.5
2016,2,10,10,15,854.0,94.5,3.5,0.0,518.0,460.69,381.37
2016,2,10,10,30,871.0,97.0,3.5,0.0,554.0,523.26,438.0
2016,2,10,10,45,874.0,103.0,3.55,0.0,582.0,581.86,489.87
2016,2,10,11,0,877.0,109.0,3.6,0.0,610.0,638.89,538.93
2016,2,10,11,15,885.5,110.5,3.65,0.0,632.0,693.19,584.63
2016,2,10,11,30,894.0,112.0,3.7,0.0,654.0,745.87,628.0
2016,2,10,11,45,897.0,113.5,3.75,0.0,667.5,792.67,665.63
2016,2,10,12,0,900.0,115.0,3.8,0.0,681.0,836.88,699.18
2016,2,10,12,15,902.0,115.5,3.9,0.0,686.5,876.45,729.3
2016,2,10,12,30,904.0,116.0,4.0,0.0,692.0,912.95,757.42
2016,2,10,12,45,907.5,114.0,4.1,0.0,690.0,944.79,782.11
2016,2,10,13,0,911.0,112.0,4.2,0.0,688.0,973.24,804.4
2016,2,10,13,15,647.5,185.0,4.25,0.0,591.0,839.38,703.26
2016,2,10,13,30,384.0,258.0,4.3,0.0,494.0,660.64,559.1
2016,2,10,13,45,643.0,180.5,4.4,0.0,561.5,859.73,723.61
2016,2,10,14,0,902.0,103.0,4.5,0.0,629.0,1026.88,851.19
2016,2,10,14,15,610.5,166.5,4.5,0.0,516.0,830.22,700.79
2016,2,10,14,30,319.0,230.0,4.5,0.0,403.0,595.16,509.66
2016,2,10,14,45,217.5,223.5,4.5,0.0,338.0,470.43,406.67
2016,2,10,15,0,116.0,217.0,4.5,0.0,273.0,367.54,318.05
2016,2,10,15,15,477.0,148.0,4.4,0.0,351.5,673.03,584.0
2016,2,10,15,30,838.0,79.0,4.3,0.0,430.0,927.26,784.88
2016,2,10,15,45,820.0,73.0,4.25,-0.5,386.0,888.8,755.74
2016,2,10,16,0,802.0,67.0,4.2,-1.0,342.0,847.55,725.96
2016,2,10,16,15,761.0,62.0,4.0,-1.0,293.0,784.75,675.53
2016,2,10,16,30,720.0,57.0,3.8,-1.0,244.0,720.98,622.87
2016,2,10,16,45,664.5,50.0,3.65,-1.5,194.5,642.57,557.4
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,565.16,489.1
2016,2,10,17,15,495.5,33.5,3.4,-2.0,98.0,444.3,378.42
2016,2,10,17,30,382.0,24.0,3.3,-2.0,51.0,325.2,221.05
2016,2,10,17,45,191.0,12.0,3.25,-2.5,25.5,135.04,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,155.0,8.5,2.45,-4.5,15.5,7.26,0.0
2016,2,11,7,30,310.0,17.0,2.7,-4.0,31.0,15.46,0.0
2016,2,11,7,45,446.5,27.0,2.95,-4.0,75.5,24.45,15.79
2016,2,11,8,0,583.0,37.0,3.2,-4.0,120.0,33.38,25.43
2016,2,11,8,15,655.5,43.5,3.25,-3.5,170.5,38.77,30.97
2016,2,11,8,30,728.0,50.0,3.3,-3.0,221.0,44.17,36.3
2016,2,11,8,45,774.0,54.0,3.4,-2.5,271.5,83.82,47.4
2016,2,11,9,0,820.0,58.0,3.5,-2.0,322.0,145.33,87.36
2016,2,11,9,15,849.0,61.5,3.5,-1.5,369.5,208.84,141.58
2016,2,11,9,30,878.0,65.0,3.5,-1.0,417.0,275.37,203.61
2016,2,11,9,45,899.0,67.0,3.55,-1.0,459.5,342.16,267.99
2016,2,11,10,0,920.0,69.0,3.6,-1.0,502.0,408.24,331.35
2016,2,11,10,15,934.5,71.0,3.55,-0.5,538.0,472.54,391.13
2016,2,11,10,30,949.0,73.0,3.5,0.0,574.0,536.77,448.82
2016,2,11,10,45,959.0,74.0,3.5,0.0,603.5,597.22,502.44
2016,2,11,11,0,969.0,75.0,3.5,0.0,633.0,656.5,553.47
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.0,712.09,600.11
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,765.63,643.92
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,814.5,679.67
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,860.61,712.73
2016,2,11,12,15,991.0,78.0,3.45,1.0,709.5,900.76,741.94
2016,2,11,12,30,992.0,78.0,3.4,1.0,715.0,937.53,768.48
2016,2,11,12,45,990.5,78.0,3.4,1.5,711.5,968.56,789.71
2016,2,11,13,0,989.0,78.0,3.4,2.0,708.0,995.79,808.15
2016,2,11,13,15,985.0,77.5,3.35,2.0,696.0,1016.18,822.71
2016,2,11,13,30,981.0,77.0,3.3,2.0,684.0,1032.47,834.47
2016,2,11,13,45,973.0,77.0,3.3,2.0,664.0,1041.41,841.59
2016,2,11,14,0,965.0,77.0,3.3,2.0,644.0,1046.15,845.95
2016,2,11,14,15,955.0,75.5,3.15,2.0,616.0,1042.85,843.36
2016,2,11,14,30,945.0,74.0,3.0,2.0,588.0,1035.42,838.0
2016,2,11,14,45,929.5,73.0,2.95,2.0,553.0,1019.27,827.53
2016,2,11,15,0,914.0,72.0,2.9,2.0,518.0,999.34,814.51
2016,2,11,15,15,894.5,69.5,2.55,1.5,477.5,969.98,793.0
2016,2,11,15,30,875.0,67.0,2.2,1.0,437.0,947.78,776.43
2016,2,11,15,45,846.5,64.0,1.9,1.0,391.0,902.73,741.76
2016,2,11,16,0,818.0,61.0,1.6,1.0,345.0,855.31,704.87
2016,2,11,16,15,777.5,57.0,1.45,0.5,296.0,793.93,659.6
2016,2,11,16,30,737.0,53.0,1.3,0.0,247.0,731.62,611.89
2016,2,11,16,45,673.5,47.5,1.2,0.0,196.5,648.06,544.76
2016,2,11,17,0,610.0,42.0,1.1,0.0,146.0,565.97,475.42
2016,2,11,17,15,498.5,33.0,1.1,0.0,99.5,447.13,372.18
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,331.54,232.78
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,136.82,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.5,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
