Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,15.66,8.2
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,24.77,17.42
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,35.99,28.36
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,46.78,38.8
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,57.27,46.56
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,67.95,56.19
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,37.2,28.21
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.76,0.0
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,110.1,91.5
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,226.14,191.41
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,216.0,182.88
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,204.14,172.58
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,179.91,151.71
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,158.81,133.34
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,205.0,172.46
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,265.52,222.34
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,302.88,252.82
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,342.66,285.03
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,515.28,427.29
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,688.75,563.22
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,505.63,419.1
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,288.7,240.82
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,359.93,302.85
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,454.31,380.83
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,446.77,375.23
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,438.46,369.7
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,567.76,479.32
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,696.37,584.52
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,808.62,674.89
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,924.7,763.35
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,892.11,739.54
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,856.67,714.95
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,814.69,684.94
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,770.48,652.52
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,704.49,599.87
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,638.21,545.62
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,558.83,479.59
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,481.25,412.14
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,366.47,310.76
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,256.82,189.04
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,96.31,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,7.68,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,16.42,0.0
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,24.5,16.31
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,32.56,24.87
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,37.19,29.64
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,41.84,34.24
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,84.25,46.55
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,151.89,91.96
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,217.19,148.35
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,285.18,212.65
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,352.24,278.47
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,420.25,344.67
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,486.03,406.81
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,551.61,466.69
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,614.3,523.02
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,675.78,576.59
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,732.69,623.78
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,787.43,667.53
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,837.9,705.99
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,885.51,741.92
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,927.02,771.13
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,965.01,797.39
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,996.39,820.53
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,1023.69,840.74
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,1045.25,856.83
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,1062.6,870.04
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,1073.15,878.48
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,1079.38,884.03
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,1077.23,883.69
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,1070.79,880.5
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,1056.56,873.36
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,1038.32,863.36
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,1010.94,844.4
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,980.12,822.81
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,937.72,794.03
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,892.83,762.55
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,843.3,723.17
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,782.95,674.21
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,701.25,607.0
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,620.75,537.14
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,504.17,432.55
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,393.38,303.43
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,163.78,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,9.39,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,17.14,1.42
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,28.97,20.84
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,40.58,32.83
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,49.61,41.92
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,58.44,50.57
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,90.47,62.53
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,136.85,94.09
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,196.21,140.78
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,274.0,208.33
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,306.14,248.64
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,306.21,257.23
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,407.94,343.46
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,524.48,441.56
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,537.24,454.65
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,527.72,448.17
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,551.93,466.92
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,569.16,478.66
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,521.16,438.35
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,459.75,386.66
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,473.47,397.42
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,486.49,406.88
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,482.52,403.22
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,477.0,398.47
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,490.99,410.72
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,504.74,422.68
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,325.91,276.65
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,152.26,127.77
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,151.32,127.68
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,150.57,127.27
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,143.89,121.73
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,137.32,116.3
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,99.3,83.18
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,63.06,51.21
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,55.53,44.64
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,48.02,37.98
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,40.94,31.63
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,33.87,25.22
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,26.81,18.77
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,19.77,12.25
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,13.16,6.04
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,6.57,0.0
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.41,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.71,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.28,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,8.21,1.83
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,13.16,6.76
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,18.94,12.45
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,24.74,18.1
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,30.54,22.48
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,36.36,27.79
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,44.27,34.89
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,52.2,41.91
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,71.76,59.41
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,91.27,76.66
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,88.13,73.65
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,84.89,70.61
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,94.68,79.15
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,104.6,87.75
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,145.31,123.13
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,187.76,159.4
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,191.2,162.08
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,194.66,164.92
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,230.12,195.42
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,283.68,240.72
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,252.85,214.48
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,237.7,201.7
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,165.89,140.31
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,96.01,79.47
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,127.5,107.29
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,160.94,136.45
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,84.77,69.85
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,16.54,9.21
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,473.57,412.79
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,910.09,744.22
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,544.04,459.64
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,157.24,133.02
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,139.39,119.04
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,121.77,103.65
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,103.25,87.46
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,84.63,70.88
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,66.64,54.61
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,48.22,37.72
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,31.82,22.51
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,16.5,7.85
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,8.23,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,9.82,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,17.82,4.9
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,29.61,20.51
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,41.21,31.96
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,51.24,41.63
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,60.98,50.87
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,91.28,61.3
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,140.17,94.41
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,195.86,135.19
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,273.09,199.48
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,337.7,260.2
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,404.9,322.55
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,468.23,380.15
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,531.67,435.82
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,592.79,487.75
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,653.08,537.11
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,707.87,581.28
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,760.65,622.86
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,808.82,656.6
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,854.29,687.55
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,893.99,715.68
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,930.35,741.25
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,960.89,761.18
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,987.68,778.39
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,1007.24,791.95
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,1022.75,802.85
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,1030.8,808.69
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,1034.71,811.89
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,1030.79,808.92
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,1022.82,803.34
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,820.8,658.94
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,570.18,466.82
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,337.58,282.12
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,101.8,81.88
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,505.69,428.22
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,827.15,670.45
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,764.9,622.9
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,709.06,583.06
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,622.49,517.76
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,538.45,450.81
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,426.59,356.64
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,322.83,255.08
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,156.42,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,10.67,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,20.77,8.33
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,29.54,20.85
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,38.26,29.49
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,43.67,34.81
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,49.06,39.91
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,86.7,50.23
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,149.02,90.77
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,209.63,141.14
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,273.61,198.97
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,337.92,258.25
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,405.94,320.1
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,469.4,377.69
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,532.96,433.66
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,593.16,484.57
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,652.41,533.03
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,707.5,577.41
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,760.64,619.07
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,809.37,653.36
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,855.41,685.15
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,895.96,713.91
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,933.24,740.21
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,962.26,759.21
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,987.34,775.46
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,1007.17,789.09
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,1022.99,800.08
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,1029.91,805.04
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,1032.67,807.39
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,1028.79,806.82
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,1020.9,803.68
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,1013.38,799.55
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,990.63,784.83
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,959.7,764.34
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,925.52,741.4
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,877.7,706.99
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,827.64,670.52
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,772.36,632.1
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,709.92,586.66
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,623.86,520.7
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,540.13,453.21
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,428.22,359.5
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,324.12,259.78
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,158.82,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,11.52,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,22.57,10.8
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,32.6,23.84
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,42.45,33.63
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,48.09,39.22
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,53.71,44.56
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,93.23,56.73
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,152.15,95.46
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,213.0,146.27
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,280.21,206.68
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,342.64,264.41
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,406.49,322.4
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,469.01,378.18
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,531.89,432.25
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,590.47,480.58
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,647.93,526.21
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,702.22,568.81
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,754.78,608.84
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,801.2,641.58
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,844.83,670.35
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,883.28,696.87
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,918.56,721.07
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,945.84,738.35
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,979.5,760.06
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,998.66,772.34
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,1013.87,782.21
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,1019.19,786.37
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,1032.06,795.96
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,1027.64,793.12
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,1019.17,787.96
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,999.06,775.94
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,975.23,761.56
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,944.01,741.83
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,909.61,719.76
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,867.92,691.0
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,817.74,655.73
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,755.34,613.63
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,692.4,569.32
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,610.29,506.93
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,530.07,442.78
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,420.44,352.41
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,318.25,257.18
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,157.92,6.91
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,11.95,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,23.28,12.35
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,33.21,24.61
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,42.96,34.29
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,49.35,40.58
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,55.65,46.55
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,93.0,57.73
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,149.34,94.73
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,207.72,143.64
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,269.63,199.7
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,333.46,258.63
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,396.57,316.31
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,457.38,371.0
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,518.58,424.32
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,576.82,473.68
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,634.55,521.13
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,688.24,563.85
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,740.24,604.1
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,787.6,639.27
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,825.43,665.96
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,864.2,694.19
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,899.96,720.14
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,929.49,740.24
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,955.57,757.91
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,975.0,772.31
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,990.63,784.23
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,1010.33,799.62
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,1014.94,804.46
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,1011.36,803.42
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,1003.8,799.78
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,988.76,790.95
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,970.01,779.56
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,940.72,759.23
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,908.23,736.55
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,866.71,707.27
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,822.73,675.72
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,769.38,638.03
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,709.09,593.49
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,633.05,533.62
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,558.54,472.05
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,451.59,381.05
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,351.64,286.7
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,174.47,38.09
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,12.8,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,23.34,12.8
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,38.83,29.19
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,53.97,43.65
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,67.33,56.23
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,80.33,68.19
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,105.5,76.75
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,143.6,101.57
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,179.94,136.39
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,203.0,160.7
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,222.22,178.92
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,233.22,189.37
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,257.12,209.53
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,281.19,229.51
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,318.37,259.44
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,351.25,285.54
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,387.88,315.04
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,426.64,345.98
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,477.14,385.77
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,545.26,438.25
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,490.63,394.48
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,444.04,356.63
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,449.16,360.95
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,453.63,364.57
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,514.59,414.08
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,597.69,479.2
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,462.91,373.06
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,323.49,260.82
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,300.32,243.04
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,276.72,224.38
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,435.61,357.04
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,593.31,483.48
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,525.23,430.53
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,436.87,361.89
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,396.12,329.7
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,356.7,297.79
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,315.83,265.23
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,275.17,231.99
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,233.99,197.14
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,192.55,161.14
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,138.26,113.13
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,71.45,53.85
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,31.44,6.13
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,10.67,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,20.46,10.92
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,36.27,26.79
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,51.89,41.5
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,66.25,54.85
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,81.11,68.38
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,99.34,79.56
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,120.55,96.37
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,153.07,121.7
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,193.33,154.17
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,191.41,154.66
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,183.24,148.97
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,243.16,197.45
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,317.8,257.55
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,377.27,304.72
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,453.19,364.18
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,457.67,366.8
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,445.18,356.21
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,538.73,430.2
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,641.75,509.42
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,558.46,443.39
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,461.01,365.65
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,475.68,377.31
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,490.19,388.41
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,288.61,231.05
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,70.75,52.9
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,96.01,73.72
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,122.76,95.51
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,94.93,72.88
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,68.16,50.98
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,342.09,279.73
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,588.56,475.33
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,656.07,530.19
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,698.51,566.84
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,652.33,533.06
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,605.38,498.36
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,552.18,458.13
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,498.85,416.59
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,434.31,363.62
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,371.41,310.24
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,288.67,238.77
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,211.45,168.41
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,95.66,39.4
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,9.39,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,18.17,9.35
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,33.55,24.32
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,48.55,38.37
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,63.74,52.4
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,78.78,66.03
