Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,11.95,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,22.91,12.91
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,31.5,21.8
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,39.96,29.68
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,50.97,39.59
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,70.93,57.13
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,91.82,75.13
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,113.88,93.78
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,133.14,103.15
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,151.84,117.63
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,174.95,135.46
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,199.28,154.29
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,246.3,189.83
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,302.41,232.54
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,359.74,276.47
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,430.34,330.41
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,407.81,313.24
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,371.83,285.2
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,349.8,268.5
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,323.72,248.31
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,390.68,299.65
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,475.6,363.0
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,530.71,404.07
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,588.72,446.94
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,789.45,595.97
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,968.49,718.69
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,875.44,653.87
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,741.32,557.47
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,489.68,376.44
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,179.38,137.23
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,439.47,344.01
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,693.77,532.32
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,518.82,402.01
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,345.01,269.11
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,455.66,358.34
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,562.1,440.51
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,678.22,528.61
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,771.97,595.61
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,712.54,553.98
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,645.77,507.74
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,568.48,452.78
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,494.01,397.15
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,407.78,330.16
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,326.84,264.36
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,230.99,183.55
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,128.92,90.27
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,43.95,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,11.78,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,23.8,14.16
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,31.99,22.56
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,40.07,30.17
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,44.6,34.32
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,49.13,38.27
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,56.5,44.67
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,65.02,51.96
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,122.94,68.11
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,184.96,111.71
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,248.59,165.01
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,317.51,225.2
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,381.48,281.62
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,446.25,337.46
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,508.27,390.14
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,569.7,440.61
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,628.63,486.63
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,686.18,529.94
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,739.37,569.44
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,790.27,605.06
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,836.35,634.7
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,879.46,661.87
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,794.61,600.39
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,653.16,494.12
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,844.45,635.63
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,1005.36,741.16
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,1023.94,751.91
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,1038.45,761.67
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,1044.57,766.2
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,1046.53,768.31
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,1042.52,766.19
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,1034.47,761.68
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,1015.15,750.64
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,1004.15,745.27
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,976.02,727.48
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,944.59,707.7
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,901.15,680.33
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,855.39,651.15
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,800.06,614.58
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,749.06,580.29
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,680.06,532.52
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,611.93,483.73
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,524.97,420.39
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,442.14,356.16
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,336.3,268.3
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,240.93,175.36
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,88.48,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,14.3,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,28.04,17.82
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,41.95,31.13
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,55.99,43.99
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,67.27,54.16
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,78.17,63.73
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,85.28,69.73
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,97.18,79.77
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,145.44,95.11
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,198.34,132.43
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,255.06,178.58
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,312.43,227.26
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,368.63,274.73
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,427.84,323.76
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,484.94,370.67
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,542.51,416.53
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,597.6,459.38
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,652.58,501.0
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,703.31,538.23
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,752.56,573.48
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,794.71,603.29
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,838.89,633.04
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,876.33,658.63
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,910.95,682.26
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,801.0,603.0
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,658.85,496.75
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,849.09,640.18
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,1026.27,762.05
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,983.48,733.05
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,924.66,694.32
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,902.99,681.5
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,871.5,661.78
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,879.47,668.75
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,876.85,667.83
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,872.61,666.5
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,863.32,661.71
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,837.52,645.38
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,807.94,626.35
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,748.27,586.6
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,687.95,545.51
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,624.68,499.92
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,561.68,453.0
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,515.67,418.81
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,468.45,380.72
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,354.69,285.28
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,251.99,187.35
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,93.61,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,12.94,0.0
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,26.27,16.91
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,33.98,24.68
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,41.61,31.91
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,46.84,36.75
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,51.97,41.32
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,59.93,48.19
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,71.01,48.89
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,130.68,74.3
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,193.66,118.76
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,256.93,171.09
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,322.26,227.35
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,386.84,282.98
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,453.37,338.63
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,515.7,391.19
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,577.57,442.04
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,636.22,488.34
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,693.46,532.33
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,746.53,572.65
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,797.4,609.93
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,800.36,609.86
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,772.4,587.35
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,874.03,662.99
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,958.35,720.18
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,987.28,739.75
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,1012.48,757.42
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,1030.43,769.56
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,1044.33,779.19
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,1049.79,783.88
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,1051.1,786.06
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,1046.57,783.71
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,1038.02,778.9
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,1033.49,777.43
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,1012.68,765.16
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,983.34,745.61
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,950.69,723.89
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,907.93,695.61
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,862.74,665.48
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,812.4,632.93
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,755.41,594.77
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,682.53,542.76
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,610.81,489.97
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,523.11,425.18
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,439.42,359.12
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,327.21,265.24
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,225.23,170.47
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,105.38,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,14.16,0.72
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,28.76,19.43
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,36.79,27.47
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,44.7,35.0
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,49.46,39.35
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,54.18,43.47
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,57.47,46.17
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,75.26,51.87
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,135.57,78.35
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,199.07,123.87
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,262.85,177.56
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,328.65,235.43
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,393.56,292.22
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,459.21,348.21
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,522.56,401.41
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,584.33,451.73
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,643.67,497.81
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,701.95,541.58
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,755.46,581.25
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,806.73,617.6
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,853.11,647.89
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,896.59,675.92
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,934.33,701.18
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,968.62,724.13
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,998.22,744.02
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,1024.08,761.55
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,1043.25,773.59
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,1058.35,783.13
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,1066.72,786.96
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,1070.9,788.29
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,1067.85,787.44
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,1060.68,784.15
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,1044.74,773.87
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,1024.93,761.31
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,1009.06,750.64
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,977.85,729.93
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,937.04,703.85
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,893.56,675.89
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,838.81,641.12
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,782.6,604.61
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,716.22,558.73
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,645.66,508.36
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,559.21,445.99
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,476.56,382.77
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,363.08,290.52
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,260.47,197.33
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,124.08,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,4.51,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,9.03,2.24
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,19.36,11.77
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,29.72,21.36
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,40.95,31.65
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,52.2,41.85
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,57.62,46.65
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,63.06,49.01
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,35.57,25.12
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,8.25,1.46
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,53.51,40.22
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,98.24,77.86
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,68.19,52.32
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,37.34,26.14
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,41.95,29.99
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,46.56,33.81
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,51.18,37.56
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,55.8,41.29
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,79.7,61.13
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,103.82,80.98
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,121.31,95.3
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,139.16,109.86
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,159.13,126.1
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,179.58,142.66
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,166.89,132.06
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,153.99,121.4
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,99.96,77.43
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,47.48,34.08
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,52.89,38.67
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,58.3,43.23
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,122.7,96.94
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,192.17,154.18
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,131.5,104.56
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,73.23,56.22
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,68.17,52.28
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,63.13,48.26
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,46.42,34.18
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,29.77,20.02
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,26.43,17.27
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,23.11,14.48
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,19.37,11.3
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,15.64,8.08
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,11.92,4.82
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.21,1.52
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.33,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.46,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.23,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,4.92,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,9.86,3.23
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,17.29,10.34
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,24.74,17.47
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,32.62,24.88
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,40.52,32.18
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,39.69,31.34
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,38.88,28.97
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,44.3,33.59
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,49.73,38.16
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,107.81,88.17
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,165.01,136.49
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,185.27,152.83
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,206.38,169.85
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,155.98,127.59
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,102.42,82.28
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,145.68,118.54
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,190.11,155.06
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,234.42,191.34
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,289.79,236.11
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,255.16,207.34
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,228.69,185.42
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,191.1,154.7
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,153.06,123.34
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,145.1,116.82
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,137.01,110.12
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,133.21,106.98
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,129.34,103.79
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,205.68,167.5
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,286.58,233.44
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,313.44,255.04
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,319.75,260.52
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,302.58,247.15
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,285.14,233.63
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,204.87,168.18
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,146.67,119.73
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,94.33,75.85
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,46.39,34.84
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,40.96,30.33
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,35.55,25.75
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,30.14,21.06
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,24.74,16.32
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,19.36,11.56
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,13.98,6.74
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,9.45,2.6
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.46,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,16.91,6.93
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,34.49,25.5
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,43.56,34.52
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,52.43,43.06
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,56.11,46.53
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,59.86,49.89
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,63.31,52.85
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,79.55,54.67
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,143.96,86.79
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,207.52,134.39
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,273.48,192.81
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,341.4,255.57
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,410.29,318.73
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,477.18,378.95
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,541.27,435.05
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,604.62,488.5
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,664.45,537.5
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,722.61,583.55
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,777.0,626.49
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,829.02,665.62
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,875.38,697.61
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,918.58,726.97
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,957.45,754.34
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,992.81,779.13
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,1022.87,799.04
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,1049.09,816.21
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,1067.54,829.36
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,1081.78,839.71
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,1091.12,846.87
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,1096.17,851.28
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,1091.96,849.14
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,1083.52,844.32
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,1068.32,835.01
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,1049.17,823.13
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,1020.63,805.88
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,999.89,794.24
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,957.43,765.46
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,912.29,734.65
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,857.84,696.27
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,801.83,656.04
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,731.16,602.86
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,666.78,553.16
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,580.25,486.51
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,497.36,419.45
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,389.67,326.89
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,291.56,235.37
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,141.39,24.24
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,9.39,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,21.33,11.17
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,33.59,24.74
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,41.04,32.18
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,48.39,39.24
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,51.9,42.44
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,55.46,45.51
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,63.63,52.64
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,80.84,54.02
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,141.04,82.23
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,205.11,129.75
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,270.43,186.27
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,337.49,246.59
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,405.99,308.02
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,471.6,365.89
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,534.99,420.92
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,597.65,473.74
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,656.96,521.69
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,714.72,567.02
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,768.91,609.37
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,820.81,648.01
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,868.12,680.59
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,912.49,710.81
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,951.08,737.81
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,986.16,762.33
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,1015.74,781.59
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,1041.43,798.19
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,1060.11,811.23
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,1074.63,821.61
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,1082.02,827.68
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,1085.14,831.09
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,1080.82,829.27
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,1072.32,824.82
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,1054.33,814.37
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,1032.54,801.4
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,1015.56,790.99
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,983.06,769.68
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,939.72,740.98
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,893.84,710.22
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,838.39,672.23
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,781.5,632.44
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,717.33,586.31
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,648.42,534.99
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,563.86,470.27
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,482.81,404.8
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,377.62,314.24
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,281.73,225.75
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,137.98,39.45
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,8.54,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,22.78,12.68
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,37.5,27.84
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,48.85,38.72
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,59.95,49.09
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,68.0,56.42
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,72.71,60.53
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,76.64,63.67
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,94.56,65.67
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,149.98,92.2
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,210.89,136.78
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,273.99,190.74
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,343.06,251.66
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,406.54,308.03
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,471.75,364.75
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,534.28,417.87
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,596.4,468.92
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,655.86,516.6
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,710.33,559.31
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,762.82,600.21
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,813.1,638.4
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,860.59,671.05
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,905.59,701.59
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,943.29,727.8
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,977.59,751.58
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,1008.58,771.95
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,1035.97,789.82
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,1053.9,802.39
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,1067.72,812.34
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,1076.81,819.24
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,1081.73,823.5
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,1076.85,820.81
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,1067.83,815.53
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,1052.15,806.33
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,1044.79,803.07
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,1015.6,784.93
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,982.95,764.49
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,939.58,734.92
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,893.68,703.53
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,838.23,665.93
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,781.34,626.55
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,714.38,578.77
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,642.82,525.9
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,556.76,460.54
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,474.32,394.28
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,366.98,302.92
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,269.22,214.55
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,133.65,50.27
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
