Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,11.95,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,24.24,14.16
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,37.54,27.51
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,47.46,36.91
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,59.77,48.19
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,74.44,61.3
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,93.13,77.69
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,103.24,86.24
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,121.98,92.15
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,151.44,99.03
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,208.82,134.47
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,270.14,186.39
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,337.51,245.27
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,399.47,299.42
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,463.01,353.8
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,524.26,406.17
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,585.2,456.92
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,643.46,503.42
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,700.73,547.86
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,649.52,506.84
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,560.59,435.43
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,542.72,421.86
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,530.11,411.55
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,750.19,583.98
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,949.89,730.27
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,982.12,750.26
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,998.72,760.36
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,1014.73,771.75
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,1026.82,780.56
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,1030.48,783.76
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,1030.07,784.38
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,1023.57,782.13
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,1013.15,777.36
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,1001.71,770.9
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,978.24,756.13
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,945.56,735.68
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,909.94,713.07
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,867.05,683.67
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,821.95,652.45
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,764.02,612.25
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,705.27,570.65
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,640.8,522.78
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,576.6,473.8
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,490.81,406.14
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,406.5,336.66
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,307.32,251.64
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,217.87,171.55
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,108.69,47.38
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.12,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.89,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,26.09,15.75
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,41.74,30.77
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,58.03,45.63
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,72.36,58.51
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,83.02,67.85
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,93.39,76.69
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,112.95,93.47
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,136.13,106.83
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,163.22,124.69
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,201.03,152.19
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,223.11,171.5
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,242.02,188.12
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,276.03,214.5
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,313.63,243.47
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,340.7,264.7
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,367.97,285.81
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,465.23,360.49
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,580.98,447.45
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,606.14,465.28
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,619.34,474.54
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,465.05,359.59
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,279.24,215.52
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,360.57,278.91
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,434.23,334.79
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,569.52,437.75
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,712.96,542.94
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,732.25,556.88
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,750.18,570.68
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,727.96,555.02
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,703.42,537.87
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,648.59,497.9
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,570.22,440.64
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,650.32,503.31
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,704.83,546.31
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,802.2,621.28
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,879.29,678.54
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,767.29,599.35
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,667.69,527.31
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,640.26,509.48
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,609.41,488.1
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,539.38,434.1
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,472.14,381.22
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,399.65,325.54
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,330.44,269.99
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,237.87,193.0
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,165.3,129.43
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,80.41,38.69
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,7.68,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,14.62,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,28.01,18.16
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,41.09,31.06
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,51.93,41.32
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,62.51,51.08
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,69.87,57.67
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,79.36,65.98
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,83.27,69.15
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,103.4,71.91
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,166.01,117.63
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,206.51,158.42
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,248.89,189.29
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,306.02,233.77
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,345.13,267.6
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,380.58,297.28
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,420.21,328.6
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,459.28,358.41
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,435.86,339.89
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,399.11,310.47
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,376.67,292.94
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,350.12,271.92
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,497.13,385.55
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,659.13,504.59
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,579.64,443.71
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,488.69,374.96
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,520.97,399.03
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,537.53,410.83
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,485.24,372.31
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,449.15,345.59
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,483.1,372.06
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,538.8,413.33
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,451.65,349.46
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,384.75,299.92
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,315.98,248.01
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,228.5,180.1
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,150.28,118.5
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,75.69,57.72
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,75.31,57.71
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,75.07,57.7
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,57.64,43.36
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,40.54,29.09
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,34.71,24.21
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,28.89,19.27
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,23.08,14.31
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,17.29,9.28
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,11.92,4.53
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.56,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.28,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.43,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.82,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,2.87,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,4.92,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,7.8,1.42
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,10.69,4.09
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,13.99,7.09
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,17.31,10.05
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,33.89,24.95
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,50.54,37.83
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,58.07,43.99
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,65.61,50.1
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,88.5,69.09
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,111.11,87.61
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,142.13,112.77
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,174.03,138.41
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,160.12,126.84
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,145.36,114.69
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,180.98,143.14
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,217.73,171.99
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,228.61,180.3
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,239.68,188.82
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,234.53,184.25
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,229.08,179.56
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,243.74,191.21
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,258.73,203.04
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,246.16,193.32
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,233.27,183.4
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,215.49,169.55
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,197.44,155.41
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,176.84,139.11
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,156.1,122.58
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,131.27,102.78
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,106.52,82.83
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,87.96,67.74
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,69.91,52.94
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,53.16,39.11
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,36.47,25.21
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,44.77,32.31
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,53.07,39.45
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,37.23,26.2
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,21.46,12.84
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,18.55,10.38
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,15.65,7.91
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,12.75,5.42
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,9.86,2.89
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,6.98,0.33
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.1,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.05,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,7.68,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,14.63,0.0
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,24.73,15.57
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,34.68,25.15
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,53.65,42.44
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,74.54,61.22
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,90.38,75.18
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,105.89,88.57
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,121.32,101.62
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,139.89,110.66
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,169.25,126.35
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,218.78,158.58
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,264.91,187.42
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,346.56,249.98
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,412.2,308.07
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,478.63,365.5
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,542.79,420.19
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,606.3,472.68
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,666.35,521.0
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,724.79,566.74
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,779.17,608.02
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,831.19,645.06
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,877.54,676.02
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,920.72,704.39
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,960.02,731.19
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,995.83,755.51
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,1023.81,774.46
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,1047.78,790.79
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,1067.09,803.41
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,1082.24,813.34
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,1089.16,818.63
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,1091.78,821.28
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,1088.52,821.41
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,1081.06,818.93
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,1064.84,809.16
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,1044.68,796.91
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,1017.2,780.54
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,986.27,761.8
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,956.98,743.09
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,913.75,714.46
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,860.53,678.43
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,805.64,640.61
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,739.15,593.64
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,672.64,545.29
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,595.95,488.7
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,517.22,427.45
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,417.42,344.47
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,325.71,263.56
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,193.96,125.91
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,51.15,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,9.39,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,18.16,4.18
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,28.65,19.69
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,38.94,29.74
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,45.42,36.02
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,51.81,41.97
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,56.65,46.22
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,61.35,50.2
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,63.98,52.3
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,95.48,60.9
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,157.48,94.22
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,222.01,144.06
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,286.33,200.32
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,352.3,259.91
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,417.56,318.27
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,482.91,375.09
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,545.68,427.85
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,606.86,477.36
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,664.66,522.43
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,720.8,564.55
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,773.12,603.52
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,823.14,639.13
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,868.63,668.17
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,911.21,694.67
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,948.52,718.44
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,982.42,739.67
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,1011.71,756.86
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,1037.31,771.53
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,1055.23,781.92
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,1069.07,789.75
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,1077.22,793.98
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,1081.19,795.66
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,1076.95,792.25
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,1068.6,786.43
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,1053.02,777.11
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,1045.82,773.41
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,1017.25,755.95
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,985.22,736.53
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,945.06,711.72
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,902.16,684.94
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,847.99,650.54
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,792.25,614.44
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,731.87,573.01
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,666.44,526.75
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,584.53,468.62
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,505.68,409.17
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,405.78,328.73
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,313.9,250.17
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,189.29,126.0
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,49.94,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,9.82,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,17.94,5.88
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,30.19,21.19
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,41.25,31.89
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,48.01,38.34
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,54.65,44.4
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,58.25,47.49
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,61.83,50.42
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,64.4,52.46
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,96.79,61.35
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,156.92,93.23
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,220.13,141.37
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,284.34,196.8
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,350.09,255.15
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,414.35,312.04
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,478.63,367.44
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,540.64,419.95
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,600.74,469.35
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,657.39,513.82
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,711.99,555.31
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,762.62,593.66
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,810.95,628.96
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,853.53,657.35
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,892.89,683.25
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,928.26,707.55
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,960.27,729.55
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,984.72,745.03
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,1005.27,757.95
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,1020.88,768.7
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,1046.34,786.21
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,1045.7,786.72
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,1040.76,784.74
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,1033.89,782.73
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,1023.08,778.2
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,998.02,762.63
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,978.4,750.96
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,901.91,700.53
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,823.8,648.19
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,725.49,577.89
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,638.73,513.12
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,643.49,520.59
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,649.27,527.12
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,568.05,464.97
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,498.42,410.07
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,426.6,354.04
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,357.99,298.21
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,275.19,227.82
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,186.22,150.47
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,100.66,67.83
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.83,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.12,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,9.87,1.23
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,22.71,14.2
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,35.37,25.9
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,49.88,39.17
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,64.23,52.07
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,79.49,65.53
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,94.59,78.58
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,113.32,94.58
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,133.12,105.99
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,159.35,125.32
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,196.04,153.11
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,236.75,183.16
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,290.2,224.41
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,331.19,257.41
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,375.89,293.22
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,364.08,285.61
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,338.97,266.22
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,343.9,269.56
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,347.16,271.38
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,445.62,348.59
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,546.76,426.55
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,479.29,372.96
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,390.49,302.78
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,369.29,286.49
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,346.51,268.76
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,377.66,292.47
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,409.93,316.71
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,447.24,345.57
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,485.63,375.03
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,462.05,357.1
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,437.49,338.62
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,407.66,316.59
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,377.13,294.03
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,595.63,465.76
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,787.35,608.93
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,455.69,361.77
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,110.07,84.46
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,146.21,114.85
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,185.05,146.82
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,111.97,87.7
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,45.54,32.69
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,39.28,27.58
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,33.04,22.38
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,26.81,17.17
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,20.6,11.88
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,15.22,7.2
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,9.86,2.5
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,5.33,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.85,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.13,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.1,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,9.45,2.44
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,14.81,7.3
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,21.42,13.26
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,28.05,19.18
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,35.53,25.77
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,43.02,32.3
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,84.34,68.25
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,122.61,96.46
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,139.03,109.09
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,156.18,122.25
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,135.08,104.91
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,111.19,85.35
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,118.8,91.13
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,126.48,96.9
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,140.75,108.1
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,155.47,119.66
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,130.29,99.23
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,104.41,78.31
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,107.07,80.36
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,109.75,82.42
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,181.13,138.89
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,254.94,196.32
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,354.9,274.1
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,449.89,346.85
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,482.14,371.4
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,533.18,409.8
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,415.19,320.79
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,293.57,227.08
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,347.83,269.69
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,384.74,298.48
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,345.43,268.28
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,284.53,221.43
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,248.4,193.53
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,212.2,165.3
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,191.36,149.45
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,170.51,133.4
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,159.62,125.01
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,148.88,116.68
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,131.62,103.01
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,114.42,89.26
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,99.05,76.91
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,83.64,64.35
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,68.15,51.63
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,52.53,38.56
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,37.82,25.97
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,23.95,14.01
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,14.01,4.73
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.27,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,11.1,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,20.9,10.56
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,36.65,26.42
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,52.06,40.68
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,67.11,54.49
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,81.84,67.74
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,53.63,42.57
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,20.62,12.91
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,77.78,63.78
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,129.13,103.46
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,147.53,117.66
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,166.86,132.63
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,224.63,164.88
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,348.2,256.0
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,410.03,310.16
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,473.36,364.58
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,508.29,396.12
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,522.63,408.88
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,508.77,398.42
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,477.4,372.97
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,641.95,503.9
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,812.03,635.22
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,859.97,668.23
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,905.63,700.17
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,943.01,727.2
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,977.0,751.93
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,1007.65,774.43
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,1034.68,794.52
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,1053.27,808.51
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,1067.77,819.86
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,970.23,752.9
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,834.69,651.93
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,972.09,759.8
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,1071.3,832.48
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,1056.62,823.4
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,1037.97,812.27
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,1011.07,795.87
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,980.69,776.97
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,943.95,751.9
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,914.3,731.99
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,863.45,696.93
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,810.81,660.05
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,746.44,613.37
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,681.9,565.32
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,603.89,504.89
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,533.38,447.97
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,435.3,364.23
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,344.99,283.47
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,224.02,166.96
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,80.91,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,11.95,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,23.13,13.6
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,31.82,23.37
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,40.39,31.8
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,45.7,36.96
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,50.95,41.85
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,58.86,49.05
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,62.17,51.86
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,64.48,53.69
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,96.88,58.95
