Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,160.32,95.2
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,226.39,148.03
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,297.28,211.19
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,363.71,272.14
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,428.74,331.39
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,493.72,388.88
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,557.07,443.01
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,619.44,494.23
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,677.87,540.49
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,734.44,583.57
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,787.04,621.88
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,837.1,655.38
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,882.82,685.17
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,925.41,712.35
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,962.92,737.03
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,996.84,759.12
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,1025.02,775.83
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,1049.26,789.85
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,1067.12,801.15
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,1080.77,809.82
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,1088.11,813.73
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,1091.16,815.06
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,1086.83,812.59
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,1078.27,807.62
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,1062.55,797.41
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,1042.9,784.83
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,1015.93,768.31
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,985.5,749.57
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,944.74,723.81
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,911.43,703.06
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,858.77,668.62
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,804.43,632.53
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,739.75,587.57
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,675.02,541.37
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,601.67,489.26
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,526.59,432.68
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,431.39,355.41
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,343.5,279.88
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,226.7,170.71
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,87.34,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,11.52,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,22.16,12.9
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,30.02,21.29
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,37.8,28.72
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,42.8,33.47
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,51.98,41.82
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,55.04,44.36
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,58.08,46.79
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,60.52,48.61
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,93.89,54.2
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,156.65,89.35
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,227.53,144.66
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,292.25,201.1
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,357.94,259.97
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,422.67,317.74
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,487.28,373.99
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,549.19,426.22
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,610.05,475.82
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,667.81,521.57
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,723.69,564.51
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,775.96,604.5
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,825.74,640.25
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,870.76,670.68
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,912.71,698.68
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,949.17,723.71
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,982.08,746.24
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,1009.38,765.33
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,1032.76,781.87
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,1050.18,794.03
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,1063.47,803.54
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,1069.14,806.93
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,1070.6,807.66
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,1065.16,806.67
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,1055.61,803.05
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,1035.76,790.94
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,1012.27,776.45
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,983.83,757.77
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,963.25,744.69
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,917.53,713.83
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,869.65,681.33
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,816.32,645.78
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,766.51,612.16
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,692.79,559.68
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,620.51,506.86
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,541.76,446.9
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,466.09,385.69
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,364.61,300.77
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,269.96,218.77
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,152.48,113.31
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,15.63,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,7.26,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,13.53,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,27.3,17.87
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,36.24,27.41
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,45.06,36.03
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,50.55,41.4
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,55.97,46.5
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,59.92,49.99
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,63.75,53.28
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,72.38,60.99
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,107.16,67.4
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,170.6,105.07
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,236.28,158.35
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,302.28,217.72
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,369.69,279.75
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,435.78,340.2
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,502.87,399.71
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,565.57,454.55
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,627.41,506.86
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,685.6,553.58
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,742.03,597.54
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,794.99,638.57
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,845.56,675.96
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,891.5,706.79
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,934.47,735.02
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,971.64,760.13
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,1005.28,782.59
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,1035.15,801.27
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,1061.25,817.28
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,1079.13,828.71
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,1092.82,837.42
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,1101.69,841.44
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,1106.26,842.72
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,1101.52,839.49
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,1092.53,833.66
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,1076.76,824.08
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,1056.97,811.99
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,1029.47,795.65
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,1009.71,784.71
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,969.94,759.01
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,927.27,731.28
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,874.28,696.08
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,819.52,659.03
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,754.0,612.03
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,693.41,567.61
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,614.19,509.24
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,537.53,449.64
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,440.6,368.69
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,350.88,290.06
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,233.21,181.67
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,116.28,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,42.07,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,12.57,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,25.47,16.78
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,34.45,26.13
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,43.26,34.74
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,48.42,39.71
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,53.5,44.41
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,57.85,48.19
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,62.04,51.7
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,70.13,58.8
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,105.11,65.15
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,166.43,101.22
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,230.48,152.64
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,295.11,210.37
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,360.93,270.46
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,428.13,330.42
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,491.92,385.92
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,553.53,438.54
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,614.2,488.57
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,670.69,533.91
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,725.03,576.22
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,776.62,616.26
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,825.82,652.74
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,868.55,681.83
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,907.81,708.23
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,885.75,691.37
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,829.42,646.64
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,849.88,661.41
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,867.86,673.78
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,974.39,754.34
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,1051.88,807.61
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,1069.13,819.88
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,1068.38,820.56
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,966.54,751.01
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,844.34,662.62
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,809.98,639.3
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,773.54,613.62
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,633.08,508.24
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,496.29,402.3
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,407.74,332.7
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,302.07,247.54
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,244.59,201.32
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,173.39,142.51
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,149.55,123.07
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,126.08,103.49
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,102.21,83.22
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,78.61,62.79
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,58.08,44.82
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,36.93,26.09
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,21.11,11.57
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,15.47,0.0
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,29.84,19.81
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,36.47,26.78
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,44.53,34.47
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,49.57,39.24
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,54.57,43.79
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,54.71,43.84
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,60.01,48.46
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,62.35,50.28
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,98.76,57.16
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,161.1,93.5
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,231.87,149.73
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,296.02,206.68
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,361.06,266.03
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,400.31,308.87
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,408.01,320.98
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,498.01,393.12
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,609.8,483.63
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,621.08,492.15
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,602.37,475.72
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,375.86,301.14
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,112.29,86.48
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,348.02,277.57
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,587.42,462.23
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,564.37,443.3
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,537.54,422.15
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,614.43,483.57
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,711.41,558.88
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,511.35,405.12
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,284.89,225.04
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,456.51,362.3
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,595.46,470.34
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,709.98,561.89
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,821.81,649.84
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,743.1,590.69
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,684.83,546.38
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,357.85,291.9
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,23.2,13.74
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,469.51,390.57
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,868.48,701.19
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,635.94,522.93
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,393.84,326.55
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,538.77,449.32
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,636.36,529.25
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,558.03,467.43
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,482.52,405.2
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,396.63,332.03
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,316.64,261.0
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,208.73,162.54
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,100.15,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,35.17,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,13.75,0.35
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,27.95,18.94
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,35.21,26.31
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,42.43,33.19
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,47.28,37.82
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,52.06,42.22
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,59.24,48.58
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,61.76,50.62
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,64.07,52.41
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,102.52,59.85
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,166.0,97.31
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,237.83,154.77
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,303.41,213.13
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,369.86,273.67
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,434.78,331.95
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,499.66,388.53
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,562.41,442.35
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,624.06,493.53
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,682.28,539.73
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,738.64,583.05
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,791.57,623.71
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,841.95,659.87
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,812.51,634.61
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,746.89,581.19
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,751.92,584.78
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,741.6,576.89
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,516.84,407.61
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,234.94,184.9
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,197.38,155.73
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,159.64,125.51
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,306.6,244.18
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,452.31,357.75
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,595.02,471.47
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,737.12,581.77
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,664.82,526.9
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,570.86,456.24
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,374.95,304.05
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,152.04,121.61
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,86.42,67.59
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,26.48,16.99
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,72.37,56.33
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,126.58,102.6
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,440.06,372.14
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,667.58,552.91
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,590.94,492.19
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,516.84,432.72
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,427.92,357.88
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,345.28,285.15
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,235.49,185.8
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,128.35,19.23
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,46.2,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,14.53,2.55
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,29.59,20.59
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,36.79,27.93
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,43.96,34.87
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,48.75,39.46
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,53.49,43.84
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,60.4,50.0
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,62.57,51.72
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,64.87,53.63
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,104.98,61.87
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,185.63,128.28
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,238.01,184.15
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,286.14,214.38
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,376.33,286.01
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,442.87,348.68
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,509.42,410.12
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,573.21,467.72
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,635.86,522.71
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,695.42,572.61
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,752.95,619.33
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,806.18,662.61
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,856.79,701.1
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,902.7,733.79
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,945.33,763.65
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,983.07,790.77
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,1017.16,815.06
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,1045.53,835.43
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,1069.88,852.92
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,1088.18,866.11
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,1102.21,876.37
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,1109.46,881.91
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,1112.35,884.53
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,1108.77,882.27
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,1100.89,877.13
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,1084.34,866.4
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,1063.82,852.98
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,1036.3,835.73
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,1005.21,815.89
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,974.85,795.05
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,930.8,763.91
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,879.38,727.64
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,826.1,689.43
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,758.26,637.91
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,695.45,589.37
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,617.62,528.6
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,542.17,467.0
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,448.9,385.97
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,362.21,307.43
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,249.16,202.67
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,140.19,39.48
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,51.01,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,13.65,3.47
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,27.89,19.71
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,35.18,27.14
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,42.36,34.16
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,46.83,38.44
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,55.8,46.74
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,59.85,50.2
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,63.77,53.44
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,65.95,55.13
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,106.09,63.29
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,169.32,101.92
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,234.21,153.98
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,303.85,214.44
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,368.77,271.59
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,432.05,326.42
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,494.36,378.29
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,554.27,428.12
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,613.1,475.6
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,667.89,518.61
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,719.99,558.44
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,769.88,596.25
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,817.4,631.14
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,858.0,659.12
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,895.12,684.64
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,929.44,708.04
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,960.45,729.22
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,985.22,745.69
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,1006.29,759.79
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,984.05,745.84
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,926.42,705.73
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,914.97,698.43
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,900.16,688.32
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,908.74,697.14
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,920.12,707.61
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,964.18,740.24
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,991.41,760.41
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,960.9,741.0
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,934.21,724.83
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,893.63,698.82
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,850.64,670.94
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,725.88,583.19
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,599.08,489.76
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,538.38,444.38
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,479.3,398.44
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,418.33,350.78
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,359.07,302.64
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,291.22,244.91
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,227.58,188.77
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,138.37,109.39
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,62.58,20.13
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,21.61,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.1,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,8.21,1.66
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,13.57,6.72
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,18.94,11.76
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,25.15,17.5
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,31.38,23.16
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,81.11,68.14
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,123.54,105.62
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,133.66,113.94
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,158.81,121.16
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,184.54,142.75
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,191.97,153.61
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,215.71,172.41
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,240.54,192.09
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,280.92,223.36
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,325.3,257.66
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,356.03,281.56
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,390.07,307.84
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,466.22,367.42
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,556.95,437.51
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,584.07,457.23
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,609.71,475.72
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,741.23,578.58
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,875.56,679.65
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,909.83,703.17
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,940.98,725.01
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,896.45,691.73
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,830.18,640.05
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,845.53,652.06
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,858.42,661.91
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,946.84,728.64
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,1018.2,778.0
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,1010.63,773.32
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,999.25,766.68
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,987.15,760.08
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,963.14,745.22
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,892.18,695.86
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,819.61,644.94
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,797.01,630.08
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,770.44,612.01
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,651.68,524.21
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,548.54,444.8
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,471.4,386.3
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,415.47,342.57
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,357.16,296.03
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,301.02,249.85
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,237.66,195.8
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,177.98,143.7
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,102.1,77.61
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,31.77,9.41
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,13.44,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,19.22,8.51
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,33.46,23.47
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,50.11,38.89
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,66.45,53.86
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,81.92,67.81
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,97.15,81.26
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,83.36,68.73
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,68.62,55.4
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,93.76,77.26
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,118.69,94.25
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,103.96,81.54
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,87.71,67.72
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,113.9,89.05
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,140.35,110.31
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,114.03,88.64
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,86.6,66.09
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,108.55,83.92
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,130.77,101.79
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,158.56,123.81
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,187.06,146.14
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,152.99,118.83
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,118.1,90.76
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,160.1,124.6
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,203.14,158.84
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,405.23,317.94
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,599.52,463.41
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,437.29,340.27
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,239.11,186.1
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,396.84,310.51
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,568.13,439.18
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,465.01,361.2
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,378.98,295.51
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,291.89,228.78
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,191.37,149.77
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,328.16,260.14
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,476.86,375.51
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,733.54,575.98
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,935.14,720.72
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,584.41,465.88
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,183.35,145.08
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,524.81,427.49
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,770.94,613.28
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,720.2,574.51
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,663.97,533.62
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,591.03,480.78
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,520.26,426.42
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,434.07,356.58
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,353.73,288.26
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,247.46,195.58
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,147.42,73.37
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,52.97,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,9.39,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,20.85,10.89
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,32.65,23.67
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,40.14,31.07
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,47.51,38.08
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,52.12,42.35
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,56.65,46.37
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,59.45,48.61
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,67.86,55.83
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,69.86,57.41
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,112.4,66.69
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,174.55,105.21
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,239.05,157.55
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,303.7,215.03
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,373.19,277.31
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,436.47,334.03
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,499.02,388.4
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,559.45,438.78
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,618.86,486.16
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,674.5,528.5
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,727.91,567.15
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,778.46,604.73
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,826.66,639.02
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,869.56,666.55
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,909.43,691.61
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,945.22,714.91
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,977.64,735.8
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,1002.4,750.11
