Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,1023.29,761.86
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,1039.3,770.55
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,1051.34,776.6
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,999.28,741.85
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,911.48,681.24
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,889.29,667.02
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,864.11,650.02
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,828.34,625.63
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,790.39,599.74
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,753.11,575.41
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,714.37,549.73
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,627.72,489.45
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,562.23,442.93
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,510.59,406.71
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,459.13,369.59
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,410.13,332.56
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,362.64,295.81
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,314.61,259.01
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,267.28,221.33
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,198.59,164.1
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,145.84,118.46
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,91.55,70.4
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,30.73,12.64
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,13.02,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,10.24,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,22.04,12.39
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,34.17,25.13
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,41.96,32.79
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,49.61,40.03
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,54.85,44.86
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,59.97,49.4
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,63.27,52.07
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,66.48,54.56
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,74.82,61.71
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,117.03,70.93
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,177.53,108.56
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,240.31,159.09
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,302.91,214.12
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,366.69,271.07
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,429.47,326.58
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,493.47,381.41
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,553.0,431.84
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,611.66,480.03
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,667.09,523.37
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,720.8,564.01
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,771.03,600.64
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,819.0,634.0
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,861.67,662.03
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,901.44,687.75
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,936.38,710.84
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,967.97,731.55
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,995.59,750.0
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,1019.6,766.08
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,1035.98,777.18
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,1048.37,785.83
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,1054.73,789.17
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,1057.0,790.01
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,1052.2,787.88
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,1043.42,783.33
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,1027.14,773.98
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,1019.37,770.51
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,991.37,754.38
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,960.02,736.1
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,920.74,711.33
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,878.83,684.51
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,827.24,650.51
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,774.08,614.84
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,717.21,574.57
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,655.65,529.92
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,580.87,475.4
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,508.46,419.08
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,421.01,348.15
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,339.68,279.0
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,238.51,190.44
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,144.91,85.45
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,51.08,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.66,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,23.86,14.34
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,35.32,26.34
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,45.58,36.26
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,55.59,45.7
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,57.61,47.56
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,57.8,47.59
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,61.39,50.54
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,64.83,53.28
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,73.29,60.57
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,117.92,70.85
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,179.68,109.68
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,243.67,161.73
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,307.7,218.61
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,372.8,277.43
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,439.34,336.79
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,502.0,391.56
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,538.64,424.2
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,557.88,440.28
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,641.37,506.5
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,730.32,575.97
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,780.53,614.0
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,828.33,648.84
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,871.15,677.33
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,910.94,703.35
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,945.79,726.69
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,977.23,747.52
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,911.31,699.08
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,807.9,619.12
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,846.18,648.06
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,882.78,674.59
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,916.52,698.82
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,952.11,724.04
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,886.67,677.56
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,823.58,632.73
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,820.54,632.93
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,814.05,630.32
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,741.99,579.0
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,651.41,513.87
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,703.49,556.83
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,735.58,584.06
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,671.76,538.45
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,616.75,498.88
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,558.72,455.11
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,501.97,411.35
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,442.85,366.18
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,384.86,320.15
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,316.23,263.2
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,251.99,207.78
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,175.79,140.3
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,103.02,62.96
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,33.12,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,8.11,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,15.23,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,25.4,15.95
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,36.19,27.09
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,46.99,37.45
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,55.56,45.51
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,53.24,43.38
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,51.59,41.74
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,62.54,51.38
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,68.69,56.52
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,76.59,63.25
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,125.13,81.89
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,180.18,117.79
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,237.15,163.71
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,303.13,216.2
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,381.53,281.05
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,445.34,337.39
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,508.82,391.77
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,570.2,442.56
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,630.38,490.45
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,687.18,534.28
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,742.01,575.18
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,792.74,613.02
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,840.9,646.94
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,884.66,675.3
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,925.34,701.23
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,961.02,724.89
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,993.16,746.12
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,1019.75,762.22
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,1042.44,775.76
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,1059.68,786.7
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,1072.81,795.07
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,1078.27,799.23
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,1079.51,800.89
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,1074.53,798.08
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,1065.41,792.8
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,1049.29,783.73
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,1029.33,772.32
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,1000.59,754.57
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,968.5,734.66
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,939.52,716.84
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,896.92,689.56
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,845.46,656.17
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,792.35,621.09
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,729.29,576.99
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,670.46,535.08
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,596.5,482.4
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,524.78,428.0
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,437.56,358.59
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,356.32,290.64
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,254.88,203.16
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,163.04,105.8
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,58.17,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,6.83,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,12.49,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,25.31,16.11
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,37.37,28.13
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,44.24,34.78
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,51.02,41.06
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,55.85,45.43
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,60.57,49.54
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,63.18,51.54
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,71.85,58.87
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,74.02,60.45
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,119.97,71.03
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,181.43,109.21
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,245.1,159.67
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,308.28,214.36
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,372.45,270.66
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,438.03,327.31
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,499.03,378.77
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,558.45,427.23
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,616.93,473.28
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,671.68,515.07
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,724.64,554.25
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,774.1,590.58
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,821.2,623.87
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,864.12,651.31
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,904.16,676.48
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,938.55,698.96
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,969.56,719.16
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,996.12,736.44
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,1019.02,751.39
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,1035.22,762.09
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,1047.45,770.41
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,1053.18,773.23
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,1054.85,773.64
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,1049.45,770.55
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,1040.07,765.1
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,1023.26,755.66
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,1015.12,752.06
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,987.23,736.33
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,956.03,718.55
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,916.31,693.59
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,873.96,666.71
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,822.6,633.47
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,774.62,602.13
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,713.15,559.37
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,651.66,515.77
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,577.64,463.54
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,505.95,409.57
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,420.28,341.28
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,340.44,274.72
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,241.89,190.88
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,153.63,101.67
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,53.68,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,7.26,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,13.82,0.0
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,24.81,15.55
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,35.58,26.0
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,42.92,32.85
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,50.11,39.27
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,54.57,43.2
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,58.94,46.91
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,62.61,49.9
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,66.12,52.69
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,74.41,59.46
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,120.5,69.87
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,181.03,106.85
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,243.48,155.09
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,305.51,207.09
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,368.63,260.44
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,433.64,313.63
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,495.49,362.66
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,554.42,408.57
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,612.34,451.79
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,667.57,490.32
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,721.0,525.81
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,770.52,558.94
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,817.65,588.72
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,859.78,612.5
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,898.94,633.99
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,933.65,654.7
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,965.0,673.3
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,991.44,688.7
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,1014.19,701.97
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,1030.25,711.6
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,1042.33,719.06
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,1047.91,724.04
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,1049.43,726.85
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,1043.85,724.46
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,1034.27,719.94
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,1017.87,712.6
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,997.8,703.13
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,981.24,693.81
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,949.39,675.05
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,909.7,652.53
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,867.45,628.17
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,817.11,597.33
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,765.22,565.04
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,708.58,528.86
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,647.71,488.86
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,575.76,442.52
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,505.98,393.79
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,421.69,330.37
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,343.13,267.97
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,247.84,190.08
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,163.2,108.02
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,57.45,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,18.35,0.45
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,28.69,18.88
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,39.75,29.6
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,49.9,38.99
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,59.79,47.88
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,64.37,51.88
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,66.52,53.59
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,78.47,63.81
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,88.89,72.52
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,92.45,75.02
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,132.13,84.91
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,195.61,130.5
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,250.47,175.95
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,298.4,213.63
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,350.35,255.08
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,393.01,291.21
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,426.49,318.15
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,481.79,360.16
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,544.94,407.46
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,621.59,464.0
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,707.09,525.96
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,727.69,537.97
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,731.61,538.05
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,734.0,538.2
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,730.63,534.17
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,770.04,561.41
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,808.75,587.56
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,817.17,593.48
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,822.69,597.77
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,840.09,610.15
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,855.14,620.92
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,874.79,634.05
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,891.65,645.34
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,756.4,554.06
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,619.26,458.91
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,674.99,501.09
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,706.61,525.3
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,731.02,544.54
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,733.0,548.95
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,749.43,563.73
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,767.4,577.96
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,727.15,551.14
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,685.3,523.27
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,611.44,471.96
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,546.89,426.02
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,475.35,374.53
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,407.03,323.31
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,331.01,263.81
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,260.54,206.29
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,169.57,130.79
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,97.75,64.93
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,33.18,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,14.85,1.25
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,32.3,21.96
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,49.42,38.02
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,64.86,52.2
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,80.57,66.32
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,83.61,69.05
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,82.66,68.09
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,93.87,77.61
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,104.66,86.59
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,97.12,79.71
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,127.0,80.27
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,189.4,122.02
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,254.11,173.61
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,310.69,222.23
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,369.04,273.21
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,425.47,321.51
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,487.48,373.22
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,544.1,419.53
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,600.25,463.88
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,653.42,504.55
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,705.45,543.03
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,753.39,578.43
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,799.29,611.47
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,840.88,639.59
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,879.83,664.4
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,913.31,686.15
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,943.63,705.61
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,968.26,720.19
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,989.35,732.41
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,1004.39,741.62
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,1015.62,748.41
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,1018.53,750.39
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,1017.51,750.03
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,935.31,696.24
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,834.42,625.43
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,905.97,679.46
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,963.87,718.68
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,934.34,699.49
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,901.89,679.21
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,860.26,652.59
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,816.57,624.37
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,764.43,590.6
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,711.23,555.47
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,647.83,511.1
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,584.95,465.2
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,507.05,407.97
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,439.09,356.0
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,358.08,291.49
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,283.45,229.52
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,199.53,157.76
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,125.77,88.14
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,40.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,5.97,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,11.54,0.88
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,29.67,19.96
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,46.68,35.85
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,64.6,52.22
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,82.16,67.98
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,93.55,77.94
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,106.42,88.94
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,110.34,91.72
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,117.81,97.5
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,134.22,111.03
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,172.53,127.22
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,212.36,156.23
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,253.87,190.0
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,291.46,220.28
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,328.77,250.25
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,365.1,278.61
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,401.82,307.06
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,433.73,332.1
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,463.84,355.24
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,493.43,377.02
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,522.67,398.15
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,547.29,416.23
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,571.15,433.57
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,631.25,477.15
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,687.46,517.29
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,721.26,542.27
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,765.6,574.45
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,793.52,593.54
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,819.89,611.57
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,808.52,603.26
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,779.66,583.41
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,700.09,526.16
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,598.05,452.05
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,684.98,519.13
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,749.94,569.27
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,711.16,541.97
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,671.02,514.1
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,658.61,507.02
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,643.68,497.98
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,594.32,462.78
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,544.77,427.12
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,509.85,402.96
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,473.53,377.25
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,425.79,341.03
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,379.11,305.03
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,331.3,268.73
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,284.23,231.78
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,229.52,186.68
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,177.42,142.53
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,113.22,87.66
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,62.9,42.07
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,22.81,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.56,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,12.75,5.29
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,20.6,12.53
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,30.97,21.92
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,41.36,31.21
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,52.2,40.82
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,62.75,50.03
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,63.48,50.4
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,63.91,50.49
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,108.5,88.86
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,151.95,119.59
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,126.73,98.62
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,97.3,74.57
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,154.65,120.43
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,212.83,166.21
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,283.44,220.3
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,366.01,283.67
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,334.25,259.77
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,291.86,226.98
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,265.4,206.04
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,237.2,183.62
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,213.0,164.7
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,188.02,145.08
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,188.17,145.19
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,188.24,145.22
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,161.13,124.05
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,133.61,102.39
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,362.71,283.26
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,586.08,449.47
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,433.97,335.13
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,278.87,216.13
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,328.19,254.86
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,362.74,281.41
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,334.38,259.89
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,286.38,223.35
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,336.4,263.02
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,367.8,287.89
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,305.56,240.41
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,226.7,179.08
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,195.81,154.96
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,165.11,130.56
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,160.97,127.75
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,156.96,124.97
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,138.28,109.95
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,119.85,95.0
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,100.46,79.25
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,81.08,63.22
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,63.15,48.03
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,44.97,32.4
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,29.22,18.74
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,5.9
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,10.24,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,18.69,7.33
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,30.89,21.26
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,41.83,31.63
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,48.49,37.91
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,55.01,43.83
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,59.22,47.49
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,63.33,50.94
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,65.4,52.39
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,67.44,53.77
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,75.77,60.7
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,124.61,72.85
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,182.71,109.61
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,243.04,157.74
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,304.02,210.5
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,365.88,264.7
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,406.68,306.12
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,418.23,319.8
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,498.14,381.78
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,600.81,462.06
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,439.71,341.69
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,216.14,165.52
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,375.0,288.81
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,536.43,408.86
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,574.6,436.59
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,614.13,465.72
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,458.85,350.82
