Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,268.65,205.6
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,543.5,417.3
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,806.41,605.62
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,530.73,405.64
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,214.75,163.76
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,476.71,367.97
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,735.86,556.73
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,884.67,667.99
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,1007.88,754.75
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,989.69,742.77
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,967.98,729.72
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,939.84,712.0
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,908.62,692.2
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,875.77,671.22
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,834.7,644.35
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,785.22,611.86
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,734.44,577.93
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,675.21,536.27
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,615.97,493.71
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,545.33,441.6
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,476.88,389.08
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,399.57,326.64
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,327.02,265.6
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,235.37,187.24
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,158.23,115.88
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,72.07,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,10.67,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,19.47,8.82
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,31.26,21.97
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,41.77,32.03
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,48.46,38.31
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,55.0,44.19
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,59.62,48.24
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,64.11,52.04
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,66.84,54.18
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,69.47,56.2
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,77.98,63.33
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,128.02,75.87
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,187.56,113.78
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,249.1,162.44
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,310.58,215.15
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,373.0,268.85
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,434.36,319.93
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,497.02,369.52
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,554.92,413.44
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,611.83,454.27
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,665.29,491.22
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,716.98,525.34
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,765.22,558.29
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,811.15,588.55
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,852.59,613.79
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,891.16,637.06
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,924.54,658.22
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,954.63,677.43
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,983.6,697.17
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,1009.12,714.92
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,1025.29,725.98
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,1037.52,734.9
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,1041.8,737.76
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,1042.03,738.4
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,1037.21,736.42
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,1028.44,732.23
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,1010.91,722.81
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,989.79,711.35
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,974.57,705.04
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,944.24,689.06
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,904.37,666.61
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,862.04,642.23
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,812.8,611.93
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,761.97,579.99
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,705.85,543.59
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,645.51,503.16
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,574.72,454.44
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,505.99,404.17
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,423.74,340.49
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,346.93,278.08
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,255.19,201.38
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,174.69,128.59
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,78.97,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,11.52,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,20.9,10.29
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,31.93,22.25
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,42.8,32.45
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,51.78,40.65
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,58.54,46.62
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,62.58,50.07
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,66.52,53.31
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,68.78,54.89
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,70.98,56.37
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,72.58,57.43
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,128.6,75.69
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,185.82,111.86
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,245.36,158.93
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,305.37,210.23
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,366.42,263.02
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,426.47,314.35
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,488.52,365.79
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,545.08,412.31
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,600.68,456.67
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,653.64,496.96
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,704.88,534.72
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,718.99,542.25
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,707.25,530.59
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,722.68,540.73
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,734.65,548.02
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,757.53,564.17
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,778.43,578.77
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,804.28,597.35
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,828.34,614.65
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,929.2,689.26
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,1001.89,738.6
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,974.13,720.61
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,911.91,676.93
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,903.01,672.77
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,890.86,666.08
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,932.35,697.81
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,951.88,712.09
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,929.16,698.84
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,896.15,678.85
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,758.08,583.47
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,635.16,493.01
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,647.96,507.18
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,660.15,519.67
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,587.53,466.58
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,526.19,420.95
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,484.67,390.57
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,441.17,357.23
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,369.91,299.44
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,303.0,243.28
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,219.12,172.37
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,145.63,106.78
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,67.91,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,12.8,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,23.08,12.33
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,35.81,25.45
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,48.26,37.0
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,57.76,45.69
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,67.01,53.91
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,73.13,59.14
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,80.62,65.42
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,83.61,67.53
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,86.48,69.5
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,88.36,70.7
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,135.44,83.14
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,189.54,117.36
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,246.68,162.01
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,304.43,210.85
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,367.85,264.66
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,424.16,312.23
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,482.78,360.63
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,539.46,407.0
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,593.85,450.33
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,646.5,490.39
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,698.1,528.49
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,745.26,563.57
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,790.22,596.2
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,744.9,558.07
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,659.27,490.68
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,804.73,600.72
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,933.78,691.3
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,873.74,648.23
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,765.74,568.2
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,902.64,670.05
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,1000.9,737.23
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,1004.34,739.73
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,1003.93,740.58
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,998.22,737.44
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,1001.99,740.79
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,983.28,729.58
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,961.1,716.28
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,932.95,699.76
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,901.76,681.14
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,861.3,654.98
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,824.02,630.9
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,774.9,598.59
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,724.55,564.96
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,664.05,522.43
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,603.85,479.18
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,534.52,427.49
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,467.43,375.79
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,389.0,313.34
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,312.22,250.06
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,228.37,179.34
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,155.04,114.2
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,72.48,3.57
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,13.23,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,24.17,13.42
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,39.1,28.1
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,53.76,41.54
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,55.41,43.28
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,59.37,46.78
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,70.71,56.54
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,82.67,66.63
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,85.74,68.9
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,86.74,69.36
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,88.56,70.66
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,135.03,83.1
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,197.82,127.53
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,253.89,173.69
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,301.03,209.96
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,362.31,258.9
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,418.12,305.4
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,475.01,351.51
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,530.05,395.61
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,584.53,437.95
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,636.94,476.68
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,688.39,513.51
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,667.57,495.96
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,615.49,455.43
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,585.28,433.95
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,555.07,411.67
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,442.9,331.29
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,333.96,250.85
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,661.26,497.8
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,961.82,702.09
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,976.12,709.27
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,986.7,716.98
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,992.42,721.72
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,994.31,724.17
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,837.7,619.23
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,659.9,491.45
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,694.75,520.54
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,725.9,545.6
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,687.49,519.27
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,647.92,492.34
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,564.85,432.52
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,465.64,359.87
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,405.04,315.63
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,345.96,271.41
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,310.39,244.72
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,274.86,217.55
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,237.79,189.44
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,201.06,160.77
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,161.74,128.71
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,113.84,88.96
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,76.83,57.5
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,41.32,26.99
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,18.44,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.16,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,12.35,4.29
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,25.2,16.21
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,37.86,27.71
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,52.36,40.64
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,66.7,53.2
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,88.84,72.41
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,113.12,93.13
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,122.45,100.57
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,137.14,112.46
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,154.72,126.56
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,180.31,138.5
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,213.67,161.62
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,246.65,184.98
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,287.73,215.35
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,335.04,251.14
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,387.94,287.79
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,475.58,353.6
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,530.91,397.71
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,585.47,440.01
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,634.55,477.2
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,683.89,513.48
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,729.49,546.97
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,772.99,578.34
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,811.83,603.93
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,848.05,627.37
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,880.66,649.18
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,910.29,669.0
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,931.64,683.77
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,963.07,705.32
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,853.55,629.65
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,714.68,528.31
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,784.45,580.47
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,870.7,641.15
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,932.48,687.13
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,973.94,715.56
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,881.76,654.77
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,773.75,578.51
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,666.91,504.36
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,581.95,443.32
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,408.81,315.31
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,225.74,173.96
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,152.48,117.39
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,82.28,61.4
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,72.19,53.52
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,62.22,45.58
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,53.03,38.27
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,43.86,30.85
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,183.57,148.11
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,299.06,237.9
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,218.63,170.15
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,147.81,108.92
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,70.55,18.41
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,12.1,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,24.05,14.06
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,34.68,24.64
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,43.78,33.18
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,49.97,38.87
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,56.01,44.21
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,59.8,47.4
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,63.5,50.41
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,65.88,52.09
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,68.17,53.65
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,76.17,60.2
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,128.01,73.43
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,186.27,110.53
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,246.49,157.99
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,309.56,215.41
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,365.27,265.63
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,419.47,308.42
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,489.12,363.17
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,544.52,407.86
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,598.84,450.32
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,649.85,488.03
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,698.77,522.87
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,744.79,555.29
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,788.55,585.17
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,827.17,608.7
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,862.89,629.93
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,894.76,649.62
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,923.52,667.18
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,946.74,679.81
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,966.49,690.21
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,980.25,700.48
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,990.27,708.57
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,993.05,712.91
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,1006.03,723.84
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,999.21,720.94
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,988.62,715.94
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,968.66,705.59
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,945.34,693.06
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,917.57,676.06
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,886.82,657.12
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,853.42,636.81
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,811.96,610.85
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,629.96,484.38
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,453.28,353.2
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,522.81,409.93
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,568.8,446.53
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,500.83,395.7
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,430.07,342.08
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,359.36,286.53
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,293.4,232.7
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,216.68,169.23
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,148.88,110.68
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,71.64,24.49
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,2.87,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,11.09,4.06
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,16.46,8.99
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,22.67,14.6
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,28.89,20.14
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,35.95,26.39
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,43.03,32.57
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,43.04,32.46
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,43.07,32.35
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,68.54,54.45
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,92.79,71.82
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,100.54,77.78
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,108.34,83.74
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,183.04,142.7
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,262.86,204.64
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,220.47,171.72
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,172.48,134.06
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,265.83,207.29
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,365.75,283.65
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,382.61,295.49
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,399.58,307.66
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,264.41,204.76
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,118.06,89.63
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,119.96,91.34
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,121.89,92.88
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,83.98,62.51
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,46.05,31.89
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,79.79,59.08
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,113.95,86.24
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,163.94,126.03
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,215.19,166.3
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,226.25,174.96
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,237.51,183.9
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,226.27,175.67
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,214.92,167.38
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,209.07,163.1
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,203.21,158.81
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,124.95,96.6
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,50.7,36.26
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,86.61,65.92
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,125.43,97.77
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,130.0,101.98
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,135.09,106.71
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,85.41,66.04
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,39.7,27.98
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,33.46,22.87
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,27.23,17.65
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,21.42,12.68
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,15.63,7.67
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,10.68,3.35
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,2.87,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,5.74,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,11.09,4.08
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,16.46,9.0
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,23.08,14.98
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,29.72,20.88
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,27.24,18.64
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,24.76,16.39
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,25.61,17.02
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,26.46,17.65
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,104.34,85.12
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,166.96,130.79
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,166.7,130.07
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,154.43,120.21
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,102.0,77.72
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,44.92,31.23
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,215.77,166.09
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,393.98,301.33
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,413.37,315.35
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,430.15,327.47
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,316.03,241.69
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,186.45,141.7
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,252.34,192.19
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,326.01,246.93
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,325.02,245.33
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,314.52,236.97
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,273.36,206.27
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,231.25,174.6
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,279.19,211.06
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,343.62,259.05
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,507.35,381.37
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,660.09,490.95
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,421.88,319.64
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,156.83,117.96
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,293.67,224.62
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,427.91,325.32
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,718.96,545.9
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,940.78,701.82
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,860.97,647.62
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,766.17,582.6
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,711.29,544.66
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,656.48,505.92
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,593.58,461.61
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,514.56,404.81
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,542.04,427.79
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,542.46,429.73
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,478.31,381.46
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,417.0,334.31
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,348.04,279.67
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,283.52,226.73
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,210.62,165.72
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,145.74,109.52
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,71.52,32.79
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,13.22,0.0
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,26.25,16.17
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,35.66,25.28
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,46.62,35.31
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,60.43,47.55
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,80.25,64.77
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,86.79,70.17
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,93.18,75.31
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,117.2,95.35
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,140.63,114.5
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,156.83,127.55
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,189.28,144.3
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,219.41,162.19
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,262.76,191.4
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,295.6,209.73
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,360.99,257.42
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,416.87,304.21
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,473.52,350.36
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,528.27,394.02
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,582.24,435.72
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,633.44,474.1
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,682.79,510.05
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,616.54,459.86
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,507.83,377.06
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,605.33,449.98
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,705.26,522.43
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,812.2,601.57
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,897.68,662.37
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,931.93,684.28
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,950.19,696.01
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,857.41,631.44
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,736.14,542.88
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,865.04,639.54
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,972.41,714.91
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,965.2,710.21
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,954.4,704.11
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,828.63,618.95
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,685.16,516.15
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,388.41,301.04
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,69.93,50.72
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,221.1,173.41
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,394.32,307.5
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,487.38,382.29
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,568.76,447.36
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,313.48,251.17
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,64.78,47.84
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,55.12,40.31
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,45.52,32.5
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,36.37,24.85
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,27.23,17.11
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,19.36,10.39
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,11.51,3.63
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,5.74,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,13.62,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,26.73,16.77
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,42.1,30.99
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,57.3,44.81
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,73.2,58.93
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,88.84,72.51
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,85.44,69.42
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,83.24,67.32
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,91.98,74.64
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,100.64,81.81
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,137.04,112.52
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,166.97,130.32
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,205.86,156.09
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,265.35,198.31
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,277.55,210.7
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,285.47,218.9
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,315.47,241.39
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,347.09,264.81
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,364.69,277.5
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,381.54,289.39
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,417.35,315.27
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,457.66,344.01
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,503.95,377.7
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,553.18,413.1
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,623.9,464.48
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,693.98,514.63
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,814.57,603.33
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,916.46,673.6
