Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,939.85,688.57
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,959.78,702.12
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,974.79,712.59
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,986.13,720.84
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,830.77,615.89
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,617.17,461.19
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,349.56,267.83
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,70.13,50.44
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,468.87,366.42
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,823.65,620.87
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,740.17,558.93
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,640.68,488.4
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,345.87,271.1
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,41.47,28.09
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,418.26,336.52
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,735.07,570.89
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,559.76,440.33
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,393.44,312.67
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,347.34,278.35
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,302.04,243.01
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,250.19,201.35
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,200.69,160.41
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,149.69,117.26
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,102.29,76.21
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,48.18,24.21
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.12,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,15.11,1.76
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,29.21,19.43
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,44.67,33.99
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,59.79,48.0
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,74.28,61.09
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,88.46,73.59
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,78.99,64.94
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,72.96,59.31
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,66.67,53.47
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,73.59,59.21
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,74.73,59.97
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,135.23,80.41
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,192.62,117.69
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,252.15,165.17
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,312.1,216.49
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,372.98,269.0
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,432.59,319.66
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,493.99,370.09
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,522.33,395.94
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,529.86,403.39
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,506.57,386.21
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,466.82,355.41
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,553.47,421.42
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,647.13,491.06
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,659.99,499.83
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,669.7,506.71
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,814.28,616.67
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,943.74,708.3
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,698.35,534.11
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,374.01,286.26
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,553.03,424.79
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,738.16,559.86
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,740.22,561.23
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,740.34,562.6
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,762.89,581.2
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,800.6,609.88
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,603.35,465.57
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,387.06,300.86
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,364.05,284.76
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,340.7,267.53
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,334.0,263.51
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,326.59,258.87
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,581.17,464.16
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,759.37,598.86
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,703.42,557.97
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,650.58,520.6
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,584.6,471.78
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,520.13,421.85
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,443.54,360.61
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,371.43,300.73
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,287.01,229.96
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,211.66,164.02
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,121.57,73.15
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,28.18,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,10.11
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,31.43,22.51
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,44.16,34.34
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,57.85,46.82
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,71.43,58.96
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,79.58,66.14
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,87.66,73.13
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,98.18,82.03
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,108.61,90.73
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,71.06,57.44
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,28.99,19.05
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,22.79,13.69
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,16.58,8.36
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,47.4,34.22
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,78.38,59.9
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,73.01,55.3
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,67.61,50.73
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,50.9,36.8
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,34.2,22.89
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,105.63,81.71
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,177.26,139.39
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,188.56,148.26
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,200.05,157.36
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,176.83,138.71
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,153.09,119.63
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,237.63,187.27
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,336.61,264.56
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,310.71,244.22
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,296.26,233.11
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,273.78,215.72
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,250.92,197.95
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,273.38,216.04
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,296.35,234.42
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,381.59,302.27
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,451.29,357.1
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,378.88,300.89
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,306.31,243.98
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,209.59,167.44
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,133.41,105.59
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,258.08,210.56
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,393.99,321.79
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,310.19,254.68
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,245.87,202.5
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,267.09,222.36
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,298.48,249.97
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,261.03,219.41
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,224.31,188.94
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,185.57,155.97
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,147.62,122.84
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,109.18,88.55
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,72.24,55.2
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,34.04,18.3
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,5.97,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,12.78,2.38
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,25.46,16.61
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,41.35,31.46
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,57.03,45.95
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,72.65,60.13
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,88.17,73.92
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,102.19,86.1
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,120.67,101.96
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,135.71,114.55
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,150.17,126.45
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,151.6,126.99
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,187.22,139.13
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,201.44,135.9
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,251.96,166.91
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,313.33,227.44
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,355.83,270.22
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,387.69,299.06
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,408.09,316.83
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,400.09,311.8
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,384.42,299.86
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,462.96,360.06
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,553.25,427.92
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,333.31,261.3
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,86.28,64.46
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,267.97,209.64
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,455.81,352.91
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,549.22,423.54
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,638.05,490.0
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,687.77,526.77
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,726.39,555.73
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,649.37,498.52
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,582.92,448.47
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,391.67,305.57
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,205.18,159.88
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,502.33,396.3
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,757.31,586.21
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,681.62,528.53
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,586.57,458.04
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,599.09,468.99
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,589.76,463.53
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,559.73,442.3
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,528.31,419.97
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,622.83,497.67
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,692.58,553.74
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,485.75,394.08
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,277.62,225.99
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,241.22,197.66
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,205.55,168.67
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,159.02,130.05
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,125.12,101.16
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,90.03,70.68
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,56.1,40.95
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,30.13,15.91
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,5.97,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,14.79,4.32
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,30.98,21.51
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,39.71,30.02
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,48.23,38.05
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,53.49,42.9
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,58.65,47.47
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,62.35,50.5
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,65.94,53.32
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,68.52,55.18
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,70.96,56.89
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,79.14,63.68
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,134.03,78.41
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,193.19,117.34
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,253.69,165.84
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,313.42,217.74
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,373.95,271.05
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,432.9,322.0
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,493.49,372.74
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,549.04,419.03
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,603.44,463.09
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,653.02,501.43
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,699.7,536.43
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,744.67,570.46
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,787.35,602.17
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,744.84,565.74
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,665.73,502.51
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,792.88,599.66
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,914.11,688.13
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,935.37,702.14
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,944.58,708.81
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,665.17,508.7
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,311.77,239.23
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,613.39,473.56
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,886.85,671.27
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,904.37,682.91
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,922.94,696.99
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,908.89,687.39
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,891.42,675.74
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,567.25,440.9
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,190.8,147.6
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,525.64,415.24
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,783.52,603.64
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,734.07,567.16
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,683.62,531.89
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,629.19,493.36
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,574.51,453.78
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,501.26,399.67
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,437.54,351.06
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,365.62,294.29
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,298.87,239.77
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,223.54,177.17
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,147.49,112.77
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,80.28,51.1
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,7.68,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,20.45,8.48
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,32.86,22.49
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,43.51,32.47
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,53.93,41.97
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,62.88,49.93
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,71.42,57.32
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,81.35,65.71
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,90.8,73.54
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,86.37,69.32
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,80.42,63.84
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,118.54,95.83
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,188.28,144.52
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,189.85,129.87
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,250.34,163.94
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,306.79,211.99
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,368.7,264.98
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,393.35,293.18
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,393.25,297.5
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,473.61,358.43
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,583.4,442.45
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,547.04,415.33
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,476.0,360.0
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,281.08,214.84
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,62.82,44.42
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,416.85,322.14
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,773.26,578.05
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,761.13,566.57
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,736.24,548.53
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,504.17,381.69
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,224.01,169.25
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,627.84,481.01
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,978.4,724.68
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,983.11,724.86
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,984.08,725.52
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,729.19,548.17
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,414.66,313.67
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,258.58,197.76
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,100.98,74.94
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,521.9,408.82
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,871.51,658.45
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,830.24,628.54
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,787.15,600.39
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,738.37,567.87
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,688.54,534.03
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,582.21,455.94
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,490.6,387.0
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,463.67,367.9
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,433.76,345.18
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,366.38,292.13
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,303.08,240.8
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,229.25,180.04
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,163.5,124.36
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,89.63,58.15
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,19.92,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,21.16,9.74
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,35.47,25.16
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,47.28,36.28
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,59.28,47.28
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,60.92,48.82
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,63.69,51.16
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,76.25,62.1
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,89.01,73.0
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,120.45,99.57
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,151.36,124.88
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,162.7,133.65
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,189.76,139.11
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,227.27,165.85
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,268.67,197.95
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,302.48,222.86
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,347.69,257.01
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,360.55,269.54
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,357.77,269.18
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,385.11,290.02
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,412.99,310.82
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,439.71,330.02
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,466.9,349.34
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,477.28,357.27
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,481.34,360.73
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,487.52,365.07
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,492.74,368.62
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,500.8,374.13
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,508.28,379.2
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,555.73,413.15
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,592.04,438.83
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,462.89,346.42
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,344.66,259.52
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,439.85,331.69
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,555.92,415.74
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,652.69,486.2
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,729.28,541.56
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,670.55,499.84
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,592.02,445.07
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,629.53,474.37
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,643.77,486.66
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,496.25,379.77
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,355.5,274.38
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,334.06,259.91
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,311.87,244.03
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,237.62,186.43
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,154.91,120.78
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,132.31,103.22
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,110.1,85.49
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,88.36,67.83
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,66.89,50.06
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,48.39,34.51
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,29.52,18.49
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,16.92,6.94
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.56,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.85,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,4.92,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,9.03,2.14
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,14.4,7.05
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,19.77,11.95
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,25.98,17.49
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,32.21,22.94
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,58.14,45.53
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,89.0,71.9
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,87.99,70.45
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,85.47,67.78
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,86.94,68.66
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,138.68,82.87
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,194.44,119.05
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,251.67,163.79
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,307.7,210.93
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,364.68,259.58
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,409.18,301.26
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,429.37,320.62
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,466.61,349.28
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,503.79,377.21
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,584.14,438.03
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,677.29,507.71
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,558.47,419.45
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,391.18,292.44
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,557.81,417.05
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,734.39,541.49
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,712.46,524.16
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,691.41,508.61
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,705.54,518.47
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,718.15,527.0
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,853.42,626.19
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,971.89,707.8
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,976.04,711.36
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,976.49,713.7
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,969.84,710.24
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,959.58,704.6
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,839.38,624.08
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,701.42,525.98
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,683.32,515.48
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,662.87,502.49
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,729.43,553.55
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,775.82,589.0
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,727.19,556.43
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,677.53,522.85
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,612.23,476.38
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,555.73,435.26
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,492.05,388.28
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,430.75,341.76
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,362.72,288.6
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,298.93,237.09
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,226.5,177.62
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,152.76,115.99
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,90.83,60.77
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,21.9,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,5.55,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,16.51,6.86
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,28.66,18.98
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,44.16,32.99
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,59.48,46.69
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,74.73,60.08
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,89.89,73.1
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,100.16,81.64
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,110.33,89.91
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,120.11,97.71
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,129.79,105.32
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,148.51,120.62
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,170.09,131.42
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,190.78,146.25
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,222.27,169.62
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,272.44,201.78
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,355.57,261.96
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,394.1,295.01
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,420.46,317.36
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,443.09,335.47
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,463.41,351.08
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,487.46,369.22
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,510.58,386.36
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,577.93,436.73
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,650.57,490.09
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,670.64,503.63
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,688.37,515.59
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,661.52,494.97
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,618.81,463.21
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,636.67,476.56
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,653.79,489.0
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,555.11,417.26
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,435.08,328.79
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,465.89,352.84
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,496.99,376.28
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,559.26,422.98
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,602.25,455.41
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,656.54,496.26
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,688.66,521.4
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,655.67,498.13
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,621.41,474.31
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,611.18,468.13
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,597.59,459.34
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,536.06,415.47
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,476.0,372.12
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,534.07,418.54
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,570.1,446.83
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,500.1,394.88
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,439.46,349.15
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,375.15,298.73
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,314.23,249.3
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,240.69,189.05
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,175.22,133.81
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,92.69,62.93
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,14.97,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,7.26,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,22.32,11.6
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,34.47,24.03
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,43.69,32.63
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,52.74,40.83
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,56.14,43.86
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,63.75,50.38
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,63.2,49.67
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,73.32,58.13
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,85.45,68.16
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,122.24,98.81
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,131.15,105.62
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,141.29,108.32
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,171.26,130.84
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,202.75,154.17
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,204.84,155.49
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,206.01,156.21
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,193.53,146.25
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,179.88,135.45
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,248.16,186.84
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,321.49,240.3
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,420.58,311.13
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,530.91,387.1
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,647.57,469.9
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,768.17,552.96
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,806.54,574.11
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,842.32,593.9
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,873.69,614.69
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,902.07,633.75
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,921.22,647.22
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,936.66,658.61
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,950.79,669.33
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,975.39,686.6
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,980.0,691.51
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,980.83,694.42
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,975.0,693.28
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,965.5,689.94
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,949.48,682.51
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,930.07,672.91
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,903.1,658.43
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,873.22,641.99
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,836.12,619.92
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,802.15,599.71
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,740.74,560.51
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,679.54,520.76
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,471.09,367.66
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,247.54,194.24
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,215.32,170.33
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,183.48,145.41
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,149.99,118.48
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,117.41,91.69
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,85.26,64.73
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,54.23,38.5
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,31.07,18.09
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.28,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.56,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,9.87,2.05
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,17.3,9.24
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,27.66,18.6
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,38.05,27.96
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,49.64,38.25
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,60.8,48.01
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,76.66,61.71
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,92.29,75.03
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,94.86,76.8
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,97.29,78.45
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,76.04,60.03
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,52.31,37.65
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,88.16,66.84
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,122.37,94.26
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,182.42,141.32
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,237.18,183.57
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,326.51,249.32
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,435.93,330.68
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,485.51,368.59
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,544.16,413.16
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,554.91,420.38
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,556.0,419.73
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,555.62,418.09
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,551.72,413.53
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,644.91,481.21
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,746.98,552.62
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,790.56,582.02
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,833.74,611.24
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,836.93,611.44
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,836.75,609.73
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,850.88,619.99
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,862.48,628.49
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,787.33,577.22
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,723.37,532.91
