Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,878.7,646.77
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,987.07,719.27
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,970.5,708.58
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,962.39,704.81
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,936.53,689.45
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,907.52,672.17
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,870.72,649.6
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,831.51,625.25
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,785.56,596.32
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,742.12,568.73
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,686.87,531.53
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,631.41,493.18
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,567.06,446.58
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,504.15,399.58
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,434.38,345.62
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,368.1,292.35
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,287.58,226.75
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,212.96,163.92
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,135.42,95.89
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,60.74,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,20.54,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,5.97,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,11.95,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,22.42,12.48
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,33.27,23.51
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,40.28,30.23
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,47.17,36.61
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,52.11,41.03
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,56.93,45.19
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,59.98,47.66
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,62.94,49.99
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,70.66,56.3
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,72.48,57.41
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,74.07,58.45
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,130.28,73.48
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,187.73,110.32
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,253.84,162.71
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,312.66,213.12
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,371.83,264.59
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,429.5,314.39
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,487.2,363.1
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,543.04,409.68
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,597.62,454.07
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,648.91,495.04
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,698.22,533.62
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,743.84,568.45
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,787.0,600.48
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,826.05,626.62
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,862.16,650.65
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,893.88,672.61
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,922.38,692.36
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,944.83,707.01
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,963.6,719.21
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,977.74,729.06
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,988.1,736.49
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,671.13,513.65
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,254.5,193.31
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,341.79,261.88
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,417.26,319.83
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,503.09,386.21
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,568.27,436.58
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,369.81,287.52
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,149.46,114.5
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,312.93,246.52
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,450.15,353.77
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,264.8,209.97
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,72.3,53.84
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,358.64,292.36
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,587.33,472.69
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,518.09,420.43
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,457.58,374.4
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,398.2,326.91
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,340.73,278.98
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,265.41,214.79
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,197.91,155.78
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,130.47,94.53
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,62.9,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,21.2,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,6.83,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,12.48,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,24.63,14.94
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,35.9,26.61
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,42.83,33.44
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,49.64,39.9
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,54.88,44.71
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,59.97,49.21
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,63.27,51.97
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,66.45,54.56
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,69.62,57.08
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,79.53,65.56
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,80.84,66.35
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,136.53,81.44
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,195.64,121.14
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,255.94,170.56
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,315.61,223.28
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,376.07,277.46
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,437.68,331.36
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,495.6,381.07
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,551.65,427.84
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,606.68,472.25
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,659.33,513.62
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,710.47,552.64
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,758.23,588.97
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,803.79,622.9
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,845.31,650.96
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,884.25,676.75
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,917.89,699.99
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,948.36,721.06
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,974.16,737.58
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,996.42,751.71
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,1012.64,762.87
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,1024.99,771.59
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,1031.01,776.2
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,1033.02,778.32
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,1028.62,776.31
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,1020.31,771.84
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,1005.31,763.01
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,986.68,751.84
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,960.59,735.27
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,941.69,723.76
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,903.51,699.12
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,862.9,672.68
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,816.29,641.99
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,767.9,609.6
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,713.95,571.45
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,656.06,529.58
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,590.66,479.84
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,526.57,429.7
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,452.08,369.91
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,381.66,311.43
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,301.32,244.17
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,228.7,181.18
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,146.29,107.85
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,70.47,5.06
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,24.07,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,6.83,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,12.43,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,25.44,15.7
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,38.24,28.52
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,47.39,37.31
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,56.37,45.69
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,73.58,61.25
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,92.12,77.66
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,82.63,68.84
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,76.2,62.79
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,77.98,63.89
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,79.67,64.89
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,117.96,97.94
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,189.29,139.76
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,214.08,150.1
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,259.38,181.21
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,309.58,228.28
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,347.58,263.33
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,400.09,299.73
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,487.06,364.67
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,542.62,408.26
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,597.08,449.01
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,648.04,484.77
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,697.16,517.37
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,742.77,549.37
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,786.06,579.03
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,824.62,603.31
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,860.29,625.41
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,892.1,646.14
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,920.8,664.94
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,943.99,680.07
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,963.66,693.1
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,978.32,703.4
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,989.25,711.53
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,953.75,691.5
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,886.24,646.54
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,950.24,694.89
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,980.53,715.3
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,963.08,705.7
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,954.04,702.21
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,928.01,687.57
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,898.91,670.98
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,860.07,647.69
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,819.06,622.65
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,777.74,595.91
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,730.61,564.75
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,671.37,524.89
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,612.56,483.54
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,549.63,437.08
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,488.15,390.34
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,415.53,333.69
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,343.17,275.46
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,268.88,214.29
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,202.24,157.51
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,107.57,77.53
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,22.89,0.31
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,10.24,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.43,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.82,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.1,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,7.39,0.85
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,11.92,5.03
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,16.46,9.21
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,21.84,14.06
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,27.23,18.85
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,23.93,15.83
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,20.64,12.82
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,38.49,28.62
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,56.42,44.3
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,74.84,60.22
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,92.21,71.69
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,124.4,97.63
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,156.84,123.33
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,185.67,145.95
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,215.52,169.21
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,242.31,189.57
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,265.36,206.84
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,294.69,228.75
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,325.44,251.44
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,369.67,284.06
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,416.73,318.17
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,485.73,369.24
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,559.04,422.41
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,571.36,429.81
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,582.34,436.62
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,550.59,413.52
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,503.98,379.79
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,407.01,309.52
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,294.07,225.13
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,249.93,192.07
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,205.38,157.95
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,208.08,160.32
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,210.78,162.58
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,322.72,249.5
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,427.0,327.68
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,300.27,231.92
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,165.12,127.19
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,189.75,147.31
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,215.16,167.5
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,222.01,173.38
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,228.88,179.37
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,341.7,270.11
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,416.46,329.1
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,361.59,287.13
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,308.41,246.49
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,271.67,218.42
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,235.36,189.94
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,197.2,158.97
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,160.04,128.11
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,122.0,96.12
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,85.67,65.01
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,45.63,30.57
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,7.26,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,13.57,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,25.04,15.1
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,36.73,26.52
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,45.54,34.85
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,56.22,44.65
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,43.08,33.02
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,29.22
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,45.94,35.46
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,53.04,41.62
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,92.07,75.61
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,128.0,106.19
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,139.3,115.21
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,152.27,119.81
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,167.46,131.22
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,183.11,142.97
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,178.71,139.22
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,173.37,134.79
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,174.64,135.34
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,175.81,135.83
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,195.98,151.45
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,216.59,167.25
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,228.19,175.64
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,239.98,184.13
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,206.65,158.31
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,172.31,131.69
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,191.96,146.72
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,211.92,161.66
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,300.75,228.92
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,387.53,292.43
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,429.87,322.46
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,473.53,353.27
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,472.02,352.31
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,469.91,351.33
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,430.34,323.12
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,389.62,293.88
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,384.91,291.2
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,379.88,288.1
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,326.43,248.92
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,256.66,196.84
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,247.67,191.15
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,238.64,185.11
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,182.94,141.9
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,128.27,98.71
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,117.32,90.52
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,106.37,82.14
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,96.35,74.28
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,86.36,66.34
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,74.52,56.9
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,62.7,47.3
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,51.37,37.86
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,40.54,28.7
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,30.56,20.18
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,20.61,11.58
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,12.75,4.64
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,6.83,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,12.79,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,27.6,17.55
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,42.12,31.53
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,26.9,18.51
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,10.69,4.03
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,13.99,7.02
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,17.3,9.98
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,45.11,34.88
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,72.52,59.07
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,65.59,52.6
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,58.09,45.73
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,71.92,57.65
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,85.24,65.89
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,55.28,40.77
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,24.9,15.29
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,63.72,47.61
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,101.82,78.79
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,103.2,79.54
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,104.58,80.35
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,108.41,83.33
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,112.27,86.33
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,115.12,88.54
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,118.09,90.87
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,171.48,133.6
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,225.92,176.41
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,229.5,178.68
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,233.0,181.06
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,241.53,187.73
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,250.1,194.43
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,261.74,203.52
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,273.48,212.68
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,275.54,214.43
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,277.55,216.21
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,306.11,238.65
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,353.08,274.94
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,293.74,229.5
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,251.95,197.38
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,274.42,215.72
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,315.42,248.21
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,233.85,184.39
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,171.2,134.66
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,134.13,105.07
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,97.6,75.44
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,156.49,124.88
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,232.57,187.7
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,159.75,128.26
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,103.21,81.43
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,89.05,70.05
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,74.88,58.42
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,61.66,47.27
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,48.42,35.94
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,36.4,25.55
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,24.76,15.37
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,15.65,7.19
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.41,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,4.69,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,9.05,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,23.69,14.36
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,37.72,27.69
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,53.43,42.22
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,67.56,55.16
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,82.25,68.24
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,96.69,80.8
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,75.43,61.78
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,50.54,39.54
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,43.9,33.44
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,37.27,27.39
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,118.33,97.77
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,193.8,151.9
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,186.82,145.98
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,180.01,141.18
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,202.62,158.83
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,226.03,177.01
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,229.37,179.12
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,232.27,180.91
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,225.52,175.47
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,218.11,169.54
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,265.06,206.01
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,314.05,243.46
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,336.44,260.22
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,359.59,277.55
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,280.97,217.46
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,194.09,150.09
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,184.36,142.63
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,174.37,134.79
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,283.55,220.1
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,390.96,301.28
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,356.56,275.44
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,306.4,237.94
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,357.52,277.64
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,394.89,306.21
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,301.16,234.82
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,196.06,153.05
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,182.35,142.68
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,168.6,131.96
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,167.53,131.37
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,166.55,130.84
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,133.2,104.17
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,100.25,77.55
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,87.1,67.01
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,73.99,56.39
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,83.98,64.94
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,94.65,74.05
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,81.9,63.77
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,69.15,53.34
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,56.87,43.02
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,44.71,32.64
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,33.89,23.26
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,23.1,13.83
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,14.41,6.11
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,5.74,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,2.99,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,19.66,0.0
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,26.53,16.69
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,35.49,25.54
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,41.98,31.77
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,48.35,37.69
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,60.62,48.58
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,84.85,69.78
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,95.43,78.65
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,105.93,87.31
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,123.26,101.5
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,140.37,115.21
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,158.9,130.08
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,180.75,140.25
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,213.45,162.68
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,255.41,192.34
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,280.01,211.34
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,309.94,234.23
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,335.18,252.86
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,368.28,277.2
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,431.53,323.79
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,510.64,381.85
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,521.05,389.31
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,525.07,391.86
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,564.09,420.42
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,604.65,449.6
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,641.76,475.38
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,679.67,501.46
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,704.41,518.84
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,728.25,535.64
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,845.97,622.21
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,938.07,685.06
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,856.77,628.3
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,731.57,537.49
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,717.54,529.62
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,701.48,519.38
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,543.64,407.61
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,382.94,289.46
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,213.09,162.71
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,48.31,33.24
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,66.25,47.92
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,84.39,62.7
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,214.81,167.78
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,346.49,270.24
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,168.95,131.92
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,8.26,1.15
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,11.97,4.28
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,15.68,7.4
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,13.6,5.73
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,11.53,4.04
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,210.53,171.58
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,364.91,291.16
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,291.16,229.9
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,224.29,173.69
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,147.53,108.32
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,81.12,38.08
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,27.35,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,14.78,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,28.37,18.31
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,41.92,31.17
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,56.79,44.86
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,71.35,58.1
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,85.57,70.65
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,99.46,82.62
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,109.12,90.84
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,121.6,101.39
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,131.49,109.37
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,150.41,124.98
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,169.33,140.35
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,202.59,154.15
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,198.78,134.85
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,246.01,159.67
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,303.57,209.67
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,361.9,261.26
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,423.02,314.06
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,479.44,361.99
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,508.89,389.09
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,519.78,398.88
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,596.88,458.98
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,684.65,526.76
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,729.87,560.87
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,772.99,592.91
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,714.75,544.39
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,609.9,461.27
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,767.99,582.99
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,905.78,683.11
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,926.39,696.35
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,957.9,717.88
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,972.28,727.45
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,982.95,734.72
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,985.19,736.45
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,983.63,735.81
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,866.27,653.34
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,720.54,546.14
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,598.6,458.16
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,495.54,380.94
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,704.07,543.27
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,871.73,666.98
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,718.17,555.57
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,563.57,440.3
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,508.05,400.7
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,453.55,360.5
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,439.32,351.5
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,421.21,338.97
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,370.67,299.69
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,322.67,261.75
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,275.22,223.76
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,229.19,185.87
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,179.19,144.03
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,132.48,103.98
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,78.16,57.2
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,34.14,14.87
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,12.91,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,8.54,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,15.52,0.48
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,27.35,17.77
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,38.99,29.0
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,47.75,37.26
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,58.46,47.05
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,71.1,58.32
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,84.94,70.41
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,80.34,66.01
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,75.67,61.55
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,76.12,61.6
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,76.59,61.67
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,119.6,98.64
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,192.46,142.77
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,179.89,135.35
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,143.72,112.36
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,202.89,159.03
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,255.88,200.13
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,188.75,147.06
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,113.48,86.88
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,172.62,134.12
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,232.61,181.15
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,240.52,186.71
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,248.49,192.43
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,423.6,328.38
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,612.24,468.32
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,476.33,365.62
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,314.75,241.52
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,353.06,271.11
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,385.36,295.33
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,245.45,188.92
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,116.52,88.0
