Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,479.77,344.66
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,478.36,345.05
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,555.21,401.6
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,650.91,470.74
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,642.71,462.38
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,608.78,436.12
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,707.51,507.61
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,804.86,574.56
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,835.17,592.57
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,862.74,609.59
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,882.28,622.37
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,911.66,641.44
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,926.09,650.33
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,936.99,657.3
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,834.75,591.29
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,707.84,504.5
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,600.88,434.09
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,491.22,358.88
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,635.5,463.88
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,756.85,547.86
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,603.32,441.37
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,453.68,335.5
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,349.14,261.48
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,263.88,198.65
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,154.49,116.58
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,65.63,47.17
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,36.01,23.65
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,10.24,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,18.53,6.32
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,30.96,20.44
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,43.13,31.6
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,52.03,39.67
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,60.73,47.33
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,67.33,52.96
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,73.73,58.25
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,79.29,62.7
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,83.04,65.52
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,84.72,66.56
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,86.29,67.5
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,87.59,68.21
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,130.71,78.07
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,181.8,108.62
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,234.89,148.33
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,288.27,192.11
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,347.5,241.23
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,398.04,282.89
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,450.61,325.39
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,502.84,367.37
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,553.71,407.22
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,601.06,442.68
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,647.02,476.1
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,639.92,468.33
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,600.73,437.1
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,619.82,450.63
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,637.6,462.72
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,619.08,449.39
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,601.94,437.0
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,762.24,554.34
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,905.69,653.4
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,815.75,589.06
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,698.26,504.29
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,716.77,519.13
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,733.61,531.84
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,627.53,458.58
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,536.52,394.26
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,574.64,424.02
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,628.37,463.3
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,666.01,492.58
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,715.79,529.58
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,632.09,471.44
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,568.14,426.58
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,414.47,315.51
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,269.66,206.23
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,199.17,152.62
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,122.33,92.4
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,107.3,81.09
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,92.25,69.46
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,234.56,185.7
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,339.77,266.03
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,273.86,212.38
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,213.95,163.13
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,148.99,109.47
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,85.67,55.65
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,37.32,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,10.24,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,18.92,6.63
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,32.86,21.91
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,45.83,33.79
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,56.03,43.04
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,65.95,51.84
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,73.08,57.88
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,79.99,63.57
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,85.19,67.66
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,90.18,71.51
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,92.28,72.86
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,93.22,73.24
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,94.53,73.93
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,135.87,83.09
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,184.3,111.36
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,235.45,149.05
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,287.81,191.53
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,341.19,235.63
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,395.66,282.75
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,431.42,312.41
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,474.56,344.13
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,526.26,381.33
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,582.0,421.9
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,646.79,468.85
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,689.97,499.54
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,731.12,528.42
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,769.3,553.48
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,805.19,575.58
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,836.19,595.56
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,864.44,613.82
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,748.28,535.25
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,577.81,414.45
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,774.46,557.32
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,933.52,662.93
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,940.32,666.6
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,943.5,669.8
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,807.69,581.08
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,621.7,451.08
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,791.03,575.49
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,903.48,651.95
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,891.38,643.75
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,865.38,627.88
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,832.02,607.78
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,796.37,586.05
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,754.57,560.65
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,711.1,533.73
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,662.65,502.17
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,610.9,466.84
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,553.14,425.94
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,496.3,384.55
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,430.48,335.24
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,368.01,286.83
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,300.14,232.79
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,234.57,179.0
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,166.19,122.37
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,108.15,71.8
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,47.78,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,3.84,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,7.39,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,15.65,7.45
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,23.93,14.9
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,34.31,24.12
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,44.71,33.29
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,56.02,43.11
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,67.12,52.6
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,100.41,80.93
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,126.13,102.41
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,128.1,103.47
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,123.43,99.0
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,134.74,108.1
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,147.19,112.7
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,194.45,144.67
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,269.42,197.43
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,298.24,220.85
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,324.78,242.59
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,352.82,264.17
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,380.55,285.15
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,433.46,324.6
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,500.81,374.89
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,416.92,313.93
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,310.76,233.96
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,273.25,206.04
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,233.53,176.0
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,321.15,241.85
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,409.76,306.71
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,350.42,262.68
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,280.08,210.26
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,451.95,339.66
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,611.71,455.38
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,627.9,466.89
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,643.28,478.51
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,710.34,528.55
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,762.09,567.46
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,861.72,643.44
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,928.54,692.13
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,915.38,683.53
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,898.88,673.31
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,791.58,598.38
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,657.37,499.55
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,394.02,305.37
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,106.3,79.31
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,182.38,140.98
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,254.35,198.41
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,208.88,162.79
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,153.94,119.39
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,134.29,104.21
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,114.93,88.97
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,96.78,74.33
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,78.8,59.62
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,61.7,45.44
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,44.46,30.97
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,30.12,18.78
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,16.5,6.95
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,8.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,10.24,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,18.62,6.67
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,28.85,18.64
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,38.91,27.98
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,46.85,35.27
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,56.15,43.56
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,63.23,49.64
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,69.97,55.26
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,68.59,53.9
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,67.57,52.85
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,69.9,54.64
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,72.07,56.28
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,80.3,63.05
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,122.75,71.93
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,196.13,126.32
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,258.7,179.95
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,309.59,222.61
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,347.07,254.67
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,387.47,285.91
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,429.57,318.01
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,461.33,342.76
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,490.41,364.77
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,514.75,382.99
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,536.88,399.18
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,556.67,413.48
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,573.37,425.4
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,612.19,452.54
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,650.59,478.97
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,594.77,438.64
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,528.27,390.59
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,555.12,410.27
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,572.54,422.79
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,593.97,438.53
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,614.94,453.92
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,590.79,437.23
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,565.09,419.63
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,494.25,369.52
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,438.83,329.67
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,395.33,298.46
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,351.39,266.42
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,317.74,242.23
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,267.69,205.23
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,281.54,216.6
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,278.89,215.24
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,216.38,167.64
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,170.67,132.33
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,170.58,133.01
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,170.28,133.37
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,149.32,116.85
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,128.62,100.39
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,107.03,82.95
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,85.93,65.67
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,67.24,50.29
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,48.5,34.6
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,33.15,21.48
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,18.16,8.42
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,9.06,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,10.24,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,19.72,7.63
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,28.44,18.53
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,37.0,26.57
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,42.7,31.86
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,48.3,36.88
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,52.43,40.44
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,56.44,43.77
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,59.15,45.88
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,67.43,52.74
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,69.31,54.03
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,71.09,55.23
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,72.34,55.98
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,117.39,65.25
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,173.85,98.36
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,238.99,147.59
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,295.52,194.85
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,352.39,243.67
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,408.45,291.1
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,464.09,337.0
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,517.3,380.55
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,569.31,421.92
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,617.97,458.78
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,664.64,493.01
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,708.71,525.68
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,750.5,556.08
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,787.3,581.06
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,821.27,602.91
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,802.01,586.91
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,755.2,550.24
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,848.69,621.05
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,923.94,673.97
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,940.12,684.69
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,952.74,693.62
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,889.72,651.51
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,795.46,582.99
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,891.24,655.28
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,954.41,698.69
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,943.9,692.31
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,929.75,684.18
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,746.26,559.0
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,525.39,396.64
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,702.5,532.98
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,827.86,623.3
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,787.07,596.31
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,744.35,568.84
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,697.14,536.71
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,648.7,503.27
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,593.89,464.13
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,537.14,422.29
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,475.03,375.0
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,414.91,327.52
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,344.88,271.24
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,280.19,217.18
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,205.84,154.22
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,141.85,97.32
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,63.31,0.5
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,10.67,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,20.64,8.42
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,29.36,19.49
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,37.91,27.6
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,44.0,33.29
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,49.98,38.67
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,53.34,41.49
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,56.65,44.13
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,59.37,46.37
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,67.67,53.39
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,69.22,54.42
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,70.71,55.38
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,71.98,56.27
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,117.12,65.63
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,174.23,99.52
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,240.08,150.33
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,297.44,199.25
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,355.06,249.81
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,411.64,298.89
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,467.88,346.58
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,521.87,391.87
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,574.68,434.93
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,625.4,474.28
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,674.44,511.12
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,720.25,545.57
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,763.83,577.61
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,804.17,604.83
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,841.97,629.18
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,875.48,651.37
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,906.0,671.45
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,932.48,688.75
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,955.59,703.8
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,972.88,714.66
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,986.42,723.11
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,994.66,728.57
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,998.95,731.61
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,997.51,731.05
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,992.2,728.13
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,980.52,721.19
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,965.06,711.92
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,943.33,698.63
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,918.24,683.17
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,887.63,664.03
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,854.11,642.88
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,814.19,617.69
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,772.1,590.74
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,723.55,558.08
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,679.81,528.43
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,622.74,488.61
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,565.77,446.61
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,501.92,398.15
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,439.94,349.25
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,369.04,292.05
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,305.28,238.21
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,229.44,173.63
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,163.76,114.31
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,72.15,6.23
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,9.82,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,18.94,7.51
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,26.49,17.34
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,33.95,24.48
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,38.65,28.97
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,43.32,33.24
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,50.72,39.7
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,54.23,42.57
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,56.75,44.56
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,59.2,46.45
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,61.11,47.73
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,62.93,48.91
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,73.57,57.7
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,118.71,66.14
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,176.22,99.4
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,234.83,143.76
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,293.55,192.5
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,352.53,242.38
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,410.45,291.0
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,467.71,337.71
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,523.07,382.74
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,577.23,425.61
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,628.4,465.21
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,677.72,502.5
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,723.91,536.78
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,767.77,568.78
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,807.67,595.25
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,844.79,619.09
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,877.33,640.53
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,906.77,659.95
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,932.05,675.38
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,953.86,688.59
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,969.79,698.89
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,981.92,706.91
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,989.24,712.02
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,992.67,714.81
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,989.34,712.87
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,982.15,708.66
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,969.78,701.9
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,953.77,692.94
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,931.4,679.4
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,905.75,663.8
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,874.69,644.67
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,840.82,623.64
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,800.24,597.97
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,757.66,570.71
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,715.79,543.6
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,665.65,510.21
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,608.29,470.56
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,551.19,429.02
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,487.64,381.55
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,426.16,333.83
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,358.75,280.59
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,294.5,227.55
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,219.59,164.45
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,154.87,107.11
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,68.71,9.23
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,10.24,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.68,7.82
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,28.81,19.02
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,37.73,27.44
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,43.36,32.72
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,48.89,37.71
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,53.35,41.59
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,57.68,45.22
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,60.28,47.26
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,62.79,49.16
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,96.34,77.51
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,124.9,100.97
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,95.68,75.86
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,115.13,65.04
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,170.09,96.97
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,226.44,139.48
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,289.23,191.35
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,345.22,239.09
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,399.69,284.8
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,454.36,329.4
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,507.41,371.76
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,559.4,411.63
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,609.06,447.31
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,657.16,480.17
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,701.49,509.85
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,743.62,536.76
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,782.56,559.48
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,819.02,579.1
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,851.68,597.99
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,881.45,614.95
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,906.41,627.67
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,928.08,638.39
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,944.47,649.11
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,957.22,657.9
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,964.84,663.83
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,968.68,667.73
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,891.35,621.51
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,784.41,550.87
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,876.62,616.73
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,932.75,651.19
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,910.93,638.23
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,885.93,624.5
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,854.95,607.98
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,821.39,589.65
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,788.8,571.67
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,745.93,546.58
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,696.1,516.99
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,645.44,485.86
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,588.39,448.4
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,533.95,410.82
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,468.73,363.58
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,406.28,316.33
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,337.66,262.61
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,274.28,210.79
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,201.03,150.09
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,138.11,95.64
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,62.62,10.97
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,10.24,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,18.63,6.92
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,28.55,18.46
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,38.34,27.5
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,46.74,35.1
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,53.27,40.88
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,57.88,44.81
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,62.36,48.49
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,65.43,50.87
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,68.37,53.09
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,70.05,54.09
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,71.64,54.99
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,79.81,61.49
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,119.31,68.66
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,171.79,98.1
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,226.0,137.69
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,281.08,182.52
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,336.94,229.14
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,391.35,274.06
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,448.36,319.68
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,499.88,360.74
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,550.47,399.92
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,598.42,435.23
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,644.82,468.3
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,687.8,499.03
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,728.71,527.64
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,765.56,551.85
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,799.95,572.73
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,830.99,592.36
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,859.35,610.21
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,884.54,626.56
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,906.67,641.03
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,922.26,650.93
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,934.36,658.78
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,941.02,662.58
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,944.06,664.26
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,941.11,662.59
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,934.59,658.84
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,922.14,652.09
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,906.3,643.33
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,884.94,630.62
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,870.6,622.48
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,839.87,604.31
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,806.49,584.42
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,766.28,560.96
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,724.24,535.88
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,676.49,505.68
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,630.36,475.77
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,574.38,437.36
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,518.95,398.13
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,457.09,352.02
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,397.58,306.16
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,329.83,253.72
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,267.28,203.23
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,196.28,144.74
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,135.03,92.34
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,59.16,12.12
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,10.24,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,18.67,6.88
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,29.21,18.9
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,38.56,27.55
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,44.56,33.05
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,50.44,38.25
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,53.75,41.05
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,57.03,43.72
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,60.03,45.96
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,62.91,48.04
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,69.86,53.49
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,70.93,53.96
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,72.16,54.68
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,112.94,62.06
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,168.49,93.31
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,232.82,141.01
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,288.96,187.13
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,345.54,235.04
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,401.02,281.6
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,455.67,326.38
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,490.24,356.56
