Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,508.58,371.67
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,558.95,407.86
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,610.82,444.17
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,674.49,492.26
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,740.99,542.51
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,779.2,569.12
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,814.86,592.56
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,845.85,613.06
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,874.01,631.7
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,896.09,645.36
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,914.83,656.89
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,929.29,666.76
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,940.2,674.45
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,944.68,678.11
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,945.52,679.57
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,940.87,677.01
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,932.66,672.3
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,927.98,670.32
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,908.11,658.46
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,884.63,645.1
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,858.21,629.77
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,822.87,607.14
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,790.17,586.25
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,748.31,559.8
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,704.93,532.0
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,571.42,435.85
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,442.38,339.91
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,398.08,308.23
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,354.21,275.68
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,365.17,284.87
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,354.61,276.36
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,289.42,224.67
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,229.82,176.06
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,163.38,121.2
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,106.19,72.98
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,44.21,9.45
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,10.67,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,20.66,8.33
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,28.55,18.61
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,36.36,26.01
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,41.76,31.04
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,47.09,35.81
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,49.56,37.92
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,56.69,43.98
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,59.53,46.31
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,62.28,48.52
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,63.09,48.93
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,63.9,49.34
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,74.5,58.06
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,117.34,65.36
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,175.1,97.65
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,234.19,141.95
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,293.98,192.17
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,353.98,244.03
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,412.1,293.63
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,469.75,341.54
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,526.19,387.46
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,581.34,430.72
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,633.03,469.22
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,682.76,504.81
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,729.32,536.82
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,773.41,565.96
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,813.76,590.79
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,851.23,612.84
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,884.46,633.1
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,914.52,651.17
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,939.11,664.39
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,960.09,675.28
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,976.84,684.9
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,989.77,692.23
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,996.48,695.85
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,999.25,697.24
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,997.13,695.79
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,991.14,692.16
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,978.52,684.66
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,962.25,675.1
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,940.47,662.27
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,915.36,647.49
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,883.55,629.44
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,848.99,609.58
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,809.28,585.42
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,767.45,559.69
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,724.97,532.86
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,674.21,500.04
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,617.08,462.25
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,560.11,422.59
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,496.58,377.25
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,437.04,332.91
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,367.0,279.77
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,301.84,227.91
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,227.19,167.01
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,162.33,111.51
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,72.95,20.85
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,10.24,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,18.68,6.99
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,29.23,19.23
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,38.57,27.93
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,44.99,33.86
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,51.26,39.47
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,54.54,42.27
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,57.79,44.94
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,60.42,46.98
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,62.96,48.9
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,70.3,54.77
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,71.75,55.56
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,72.97,56.28
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,112.56,63.13
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,168.05,93.93
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,232.61,141.67
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,289.36,188.42
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,346.54,236.92
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,402.32,283.72
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,457.75,329.07
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,511.43,372.41
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,564.04,413.56
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,613.54,450.33
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,661.28,484.54
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,706.08,516.57
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,748.65,546.22
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,787.34,570.96
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,823.39,592.38
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,855.06,611.9
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,883.8,629.4
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,908.16,643.36
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,929.21,655.22
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,945.42,665.42
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,958.0,673.49
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,964.1,677.66
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,966.46,679.71
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,963.65,678.03
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,957.14,674.23
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,944.23,667.27
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,927.88,658.3
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,905.77,645.77
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,880.53,631.29
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,858.29,618.16
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,823.72,597.01
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,783.23,571.34
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,740.87,544.27
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,690.63,512.17
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,642.44,480.76
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,585.74,442.47
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,529.57,403.32
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,466.04,357.63
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,405.06,311.95
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,336.69,259.3
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,273.41,208.43
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,202.38,150.32
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,140.75,97.87
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,62.44,19.08
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.56,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,4.92,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,12.75,5.16
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,20.61,12.26
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,30.14,20.83
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,39.7,29.36
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,50.53,38.79
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,61.09,47.82
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,99.59,80.61
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,135.38,110.26
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,145.65,118.02
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,155.6,125.43
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,150.22,120.2
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,154.09,117.0
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,163.3,123.24
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,172.51,129.47
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,230.42,171.13
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,300.89,221.52
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,270.33,199.72
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,236.83,175.48
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,219.36,162.34
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,200.71,148.19
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,350.53,257.89
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,514.3,371.71
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,606.13,436.9
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,709.68,509.57
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,746.81,532.87
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,782.18,555.18
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,726.64,513.93
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,634.62,448.48
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,764.45,539.79
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,885.3,620.33
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,899.39,628.63
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,910.14,636.24
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,916.85,641.48
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,920.13,644.75
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,816.69,577.13
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,700.33,498.5
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,756.91,540.9
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,795.96,570.39
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,772.64,556.23
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,746.64,540.82
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,633.4,464.13
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,542.87,400.89
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,301.14,227.81
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,72.34,51.47
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,98.48,72.46
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,126.6,94.65
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,111.58,83.34
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,96.55,71.92
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,81.02,59.89
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,65.47,47.61
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,51.82,36.62
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,38.13,25.4
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,26.43,15.66
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,14.83,5.91
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,7.4,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,8.96,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,17.25,5.66
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,31.13,20.39
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,44.77,32.71
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,60.16,46.39
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,75.32,59.68
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,90.53,72.62
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,102.31,82.36
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,98.97,79.14
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,94.11,74.63
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,69.29,53.22
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,67.28,51.13
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,92.13,71.5
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,149.84,99.45
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,171.38,101.66
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,223.5,134.22
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,279.16,179.62
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,335.33,226.82
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,390.7,273.28
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,445.97,318.7
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,499.63,362.21
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,552.35,403.74
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,602.27,441.33
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,650.64,476.62
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,696.32,509.8
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,739.89,540.7
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,779.63,566.77
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,816.88,589.87
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,849.46,610.6
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,879.13,629.33
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,904.41,645.53
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,926.39,659.63
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,942.18,669.06
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,954.3,676.21
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,961.73,680.91
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,965.4,683.36
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,961.96,681.01
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,954.79,676.45
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,942.12,668.56
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,925.98,658.59
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,904.58,645.38
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,880.04,630.25
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,847.37,609.91
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,812.28,587.98
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,780.68,569.16
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,738.82,543.25
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,688.45,511.2
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,637.56,478.19
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,583.75,441.16
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,528.28,401.72
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,463.59,354.47
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,401.78,307.71
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,335.04,256.26
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,273.28,206.66
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,202.88,149.07
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,141.85,97.54
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,63.08,21.56
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,9.82,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.83,6.58
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,27.13,17.04
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,35.27,24.6
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,40.6,29.49
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,45.85,34.12
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,49.31,37.06
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,52.72,39.84
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,55.17,41.82
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,62.77,48.13
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,64.44,49.26
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,66.05,50.33
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,67.11,50.93
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,103.54,56.69
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,181.24,119.62
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,242.76,180.28
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,192.57,143.37
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,132.71,98.55
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,210.97,158.02
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,294.24,220.0
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,317.49,236.93
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,341.62,254.62
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,441.11,327.33
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,555.16,409.01
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,597.35,439.56
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,642.56,472.41
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,566.56,417.18
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,469.3,345.54
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,286.03,212.97
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,93.35,66.94
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,356.64,268.09
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,619.68,456.73
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,702.57,517.78
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,786.53,579.95
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,876.71,648.7
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,938.31,692.71
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,809.58,604.13
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,631.04,473.16
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,429.55,326.73
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,201.29,152.23
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,316.22,242.82
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,421.56,324.2
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,399.34,308.05
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,376.54,291.73
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,434.54,339.54
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,485.54,381.39
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,304.03,240.26
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,126.55,97.09
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,112.01,86.05
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,97.46,74.66
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,280.41,227.17
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,399.54,321.83
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,332.72,265.78
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,270.87,212.94
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,201.22,152.97
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,138.69,98.23
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,63.03,23.44
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,11.1,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,20.16,7.55
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,30.09,19.94
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,41.97,30.97
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,48.65,37.19
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,55.18,43.06
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,60.91,47.93
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,66.42,52.44
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,69.38,54.73
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,72.23,56.87
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,74.76,58.71
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,77.12,60.38
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,78.29,61.04
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,121.43,72.89
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,175.04,102.3
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,230.48,143.23
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,286.44,189.72
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,343.21,238.52
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,399.08,286.18
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,455.11,333.05
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,510.07,378.54
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,561.78,420.48
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,611.44,459.01
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,659.67,495.37
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,704.27,529.05
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,746.81,560.53
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,786.0,588.12
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,822.83,612.42
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,855.16,634.2
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,884.72,654.06
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,911.54,672.06
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,935.24,687.97
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,951.85,699.22
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,964.84,708.19
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,973.23,714.22
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,977.84,717.89
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,975.83,718.48
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,970.09,716.73
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,959.15,710.51
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,944.56,701.97
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,923.86,689.13
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,899.94,674.19
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,870.76,655.89
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,847.36,641.57
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,807.39,616.35
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,765.35,589.42
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,719.46,558.22
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,671.99,525.44
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,615.79,485.16
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,559.64,443.29
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,500.95,398.11
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,441.48,350.81
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,372.75,295.08
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,308.64,241.09
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,234.76,178.3
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,170.05,121.32
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,77.62,31.24
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,10.24,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,19.85,7.31
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,27.79,18.13
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,35.62,25.58
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,40.65,30.32
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,45.63,34.84
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,67.72,54.21
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,91.7,74.84
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,79.55,63.82
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,70.18,55.31
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,73.42,57.66
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,76.45,59.77
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,75.73,58.83
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,113.74,64.7
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,171.86,96.15
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,230.97,139.56
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,289.22,187.61
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,347.83,237.57
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,405.13,286.02
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,462.04,333.05
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,517.3,378.02
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,571.38,420.71
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,622.64,459.19
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,672.2,495.16
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,718.26,528.59
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,761.99,559.59
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,802.47,585.84
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,840.26,608.93
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,873.19,629.87
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,903.05,648.78
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,927.96,664.5
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,949.4,678.05
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,966.32,688.21
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,979.49,696.08
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,986.56,700.9
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,989.8,703.51
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,987.71,702.28
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,981.81,698.83
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,968.13,691.33
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,950.99,681.81
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,929.21,668.78
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,904.19,653.76
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,772.74,568.27
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,607.42,452.71
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,638.68,479.29
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,652.15,491.76
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,545.42,415.66
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,438.7,338.08
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,395.98,307.8
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,353.82,276.72
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,309.97,243.7
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,266.81,210.14
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,220.71,173.43
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,176.69,137.18
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,130.38,98.14
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,88.29,61.89
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,40.7,14.82
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,10.24,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.79,7.03
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,28.54,18.66
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,37.11,26.75
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,42.82,32.09
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,48.44,37.15
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,51.85,40.02
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,55.23,42.73
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,57.65,44.51
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,65.46,50.85
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,66.74,51.53
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,68.0,52.18
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,69.39,53.05
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,105.11,58.26
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,169.66,94.57
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,226.66,135.69
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,283.95,182.36
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,341.61,230.79
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,398.14,277.51
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,454.66,322.86
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,509.63,365.09
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,563.51,404.47
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,614.26,440.19
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,663.22,473.02
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,709.12,503.37
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,752.76,531.08
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,792.49,554.39
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,829.52,574.6
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,862.5,593.23
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,892.48,609.93
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,917.58,624.54
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,939.26,637.18
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,956.01,646.11
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,969.06,653.08
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,976.01,656.11
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,979.14,657.1
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,977.48,656.82
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,972.04,654.54
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,959.14,648.05
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,942.7,639.68
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,814.29,564.87
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,647.9,458.08
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,765.9,543.19
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,838.24,590.67
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,797.68,566.66
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,755.14,542.56
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,703.23,512.47
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,650.81,481.08
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,482.15,363.45
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,324.43,247.9
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,281.45,217.14
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,239.8,185.5
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,197.43,152.43
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,156.78,119.61
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,114.18,84.37
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,68.9,46.67
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,31.22,10.24
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,9.39,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,17.76,5.34
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,31.42,20.73
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,44.9,33.06
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,59.35,45.96
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,73.53,58.38
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,87.36,70.21
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,100.88,81.5
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,116.04,93.96
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,130.66,105.73
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,144.89,116.76
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,158.57,127.15
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,153.48,122.29
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,175.6,124.14
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,219.47,154.05
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,262.72,188.61
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,295.05,213.48
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,327.11,238.48
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,362.65,264.31
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,411.02,299.74
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,438.14,320.94
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,462.38,339.41
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,501.83,367.7
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,543.21,396.93
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,582.8,425.98
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,624.37,456.3
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,613.29,447.01
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,592.1,430.53
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,557.51,405.8
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,509.88,371.62
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,669.33,486.53
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,827.92,595.88
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,887.89,640.08
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,923.09,664.67
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,929.35,668.46
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,932.08,670.24
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,858.03,620.54
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,740.06,537.04
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,688.63,502.39
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,636.59,466.35
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,484.15,359.03
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,333.83,248.9
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,289.05,216.45
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,230.1,172.58
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,207.92,156.55
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,185.83,140.32
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,144.01,108.23
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,103.05,76.35
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,118.39,89.15
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,134.18,102.22
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,114.08,86.54
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,94.4,70.97
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,75.09,55.46
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,55.95,39.82
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,40.2,26.73
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,24.16,13.26
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,13.61,1.69
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.41,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,10.24,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,18.62,5.55
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,28.19,17.84
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,39.42,28.1
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,46.17,34.26
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,52.77,40.08
