Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,61.33,47.29
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,69.36,53.85
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,66.46,51.12
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,64.19,48.92
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,70.92,54.28
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,71.64,54.56
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,87.7,67.53
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,135.38,87.49
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,165.69,95.96
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,222.86,132.71
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,283.83,187.59
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,340.01,237.43
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,386.15,273.43
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,430.98,307.31
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,476.85,340.89
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,522.46,373.15
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,558.44,398.11
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,592.31,420.87
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,640.24,455.96
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,689.08,491.16
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,655.54,469.01
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,609.6,437.65
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,675.56,484.94
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,746.08,533.83
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,779.47,555.27
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,811.57,575.88
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,819.53,580.97
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,824.83,584.59
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,757.49,539.24
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,698.44,498.94
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,670.62,480.71
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,624.35,449.97
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,587.63,425.42
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,550.06,399.97
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,567.38,414.18
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,599.46,437.77
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,514.56,379.06
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,448.59,332.83
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,440.75,329.32
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,430.48,323.63
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,443.15,334.73
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,435.29,330.89
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,477.02,363.95
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,497.85,380.58
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,437.21,335.63
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,378.79,291.43
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,308.24,236.55
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,248.8,188.55
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,181.06,133.45
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,122.67,85.05
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,57.37,23.68
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,9.39,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,17.38,4.49
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,31.99,20.84
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,46.28,33.77
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,58.93,45.0
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,71.31,55.76
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,73.43,57.51
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,77.04,60.38
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,91.15,71.99
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,104.43,82.71
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,123.71,98.24
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,136.98,108.6
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,152.37,120.56
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,182.48,131.07
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,219.96,155.45
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,262.93,187.97
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,295.61,213.26
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,327.74,238.47
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,363.97,265.52
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,396.28,289.64
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,408.47,299.99
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,408.2,300.4
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,435.23,319.61
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,462.85,338.92
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,515.78,377.17
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,573.83,418.63
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,597.31,434.04
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,620.23,449.01
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,634.7,458.69
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,640.56,462.56
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,637.04,459.84
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,631.38,455.69
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,656.83,473.99
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,695.02,500.45
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,694.35,500.04
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,691.91,498.71
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,403.62,298.34
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,112.2,80.69
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,385.65,289.62
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,662.12,485.36
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,660.58,483.85
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,656.15,482.19
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,713.45,525.03
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,752.43,554.65
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,710.38,526.59
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,659.87,493.1
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,615.34,462.58
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,569.99,430.91
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,458.01,349.64
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,342.85,264.05
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,294.74,228.12
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,249.35,192.98
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,202.25,155.97
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,149.71,113.76
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,106.06,77.91
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,65.98,44.66
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,33.5,12.33
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.27,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,6.83,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,13.2,1.83
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,28.3,17.77
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,42.96,30.94
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,57.55,43.91
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,72.4,56.92
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,87.33,69.76
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,102.04,82.17
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,110.6,89.18
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,116.58,93.92
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,114.99,92.05
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,118.02,94.08
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,104.98,82.74
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,118.24,73.58
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,191.75,124.0
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,248.68,170.73
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,299.32,211.95
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,337.82,244.01
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,369.4,269.55
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,396.99,291.14
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,440.78,323.59
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,487.84,358.0
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,500.4,366.58
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,509.91,372.45
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,548.89,400.14
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,591.76,430.0
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,639.57,463.52
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,692.87,500.26
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,683.98,492.94
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,673.57,484.83
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,718.93,516.1
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,773.04,552.08
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,712.14,509.81
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,642.0,461.53
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,679.42,488.43
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,702.26,504.87
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,717.52,516.23
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,730.62,526.24
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,825.86,594.08
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,895.67,640.28
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,713.55,518.45
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,504.32,370.31
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,357.26,266.37
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,217.13,162.05
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,437.88,332.14
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,615.32,460.44
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,629.58,471.38
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,625.57,470.89
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,570.75,432.82
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,516.47,394.43
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,458.23,351.24
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,401.48,307.78
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,335.0,256.07
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,273.39,206.45
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,205.4,150.98
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,145.96,101.09
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,71.57,31.33
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,9.82,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,17.84,4.18
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,28.5,18.07
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,38.99,27.81
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,46.29,34.49
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,55.04,42.2
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,60.33,46.73
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,65.43,50.95
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,92.49,73.76
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,124.1,99.93
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,128.56,103.05
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,126.76,100.99
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,122.66,97.26
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,118.46,89.35
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,117.77,88.36
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,116.82,87.2
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,114.53,85.02
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,112.09,82.75
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,152.21,113.26
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,192.94,143.74
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,200.72,149.39
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,208.68,155.23
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,190.42,141.08
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,171.39,126.4
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,279.37,207.08
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,390.88,287.75
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,264.42,195.34
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,129.0,93.91
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,298.77,221.69
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,472.66,346.09
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,533.71,388.76
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,587.61,426.55
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,519.15,378.37
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,459.36,335.98
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,596.48,436.01
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,736.0,533.16
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,833.32,603.08
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,916.8,662.25
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,799.35,581.92
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,672.33,493.03
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,765.95,565.05
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,840.84,621.41
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,806.67,599.49
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,770.48,576.72
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,728.23,549.91
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,684.64,521.62
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,632.99,485.84
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,574.87,444.79
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,518.81,404.62
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,464.07,364.31
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,403.27,317.54
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,345.45,271.87
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,281.61,220.63
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,214.22,165.56
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,154.17,115.64
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,101.18,71.08
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,52.3,22.57
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,7.32,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,10.24,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,18.86,4.37
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,30.27,19.62
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,41.81,30.36
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,50.46,38.25
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,58.94,45.76
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,65.45,51.35
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,69.34,54.51
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,72.51,56.96
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,75.57,59.24
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,76.37,59.57
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,77.16,59.9
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,78.02,60.28
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,114.51,69.4
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,190.51,122.09
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,257.1,178.08
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,278.69,187.22
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,333.22,225.26
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,389.47,271.78
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,445.21,316.76
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,479.61,346.7
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,496.16,360.73
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,527.72,383.28
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,552.38,400.09
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,609.6,440.48
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,671.7,483.38
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,679.74,488.78
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,681.16,490.02
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,729.48,522.78
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,775.05,552.98
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,763.71,543.83
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,740.73,527.69
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,752.71,536.48
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,762.75,543.73
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,801.9,570.36
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,828.08,588.47
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,789.69,563.09
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,735.24,527.75
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,857.58,615.6
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,931.43,664.94
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,921.08,660.15
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,896.24,647.0
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,865.78,628.98
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,832.52,609.06
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,792.36,585.08
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,750.24,559.47
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,703.05,529.25
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,657.7,499.73
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,601.44,460.8
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,545.54,421.0
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,482.36,373.94
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,421.33,326.94
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,352.75,273.52
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,289.02,221.88
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,217.21,162.72
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,154.41,109.38
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,83.27,38.39
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,19.16,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,9.82,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,17.85,3.41
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,28.15,17.91
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,38.31,27.47
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,52.14,39.86
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,69.15,54.8
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,83.95,67.41
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,95.48,76.9
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,115.22,93.27
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,129.53,104.78
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,141.82,114.22
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,146.01,116.83
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,110.17,86.68
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,104.85,62.19
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,183.29,115.31
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,244.56,165.33
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,288.48,199.08
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,334.31,235.36
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,350.16,253.4
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,345.74,253.52
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,422.97,307.4
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,538.46,389.91
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,587.03,424.76
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,634.16,457.67
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,600.2,431.88
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,533.9,382.28
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,572.58,408.59
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,616.78,437.37
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,737.2,522.61
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,854.99,601.56
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,877.33,614.32
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,896.31,626.05
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,911.31,634.7
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,922.84,641.29
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,928.54,645.14
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,930.69,646.98
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,814.57,571.31
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,677.24,477.77
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,615.14,438.49
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,569.25,408.28
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,483.7,350.67
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,381.3,279.59
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,425.8,313.66
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,450.28,332.64
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,285.83,214.0
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,134.96,99.79
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,167.47,126.13
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,212.4,161.21
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,187.93,142.97
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,163.72,124.87
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,129.39,98.43
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,105.54,79.77
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,82.5,61.34
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,60.07,43.12
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,42.23,28.39
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,24.08,13.27
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,13.2,1.85
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.56,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,4.69,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,9.05,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,21.48,12.1
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,33.54,23.06
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,48.28,36.15
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,62.87,48.95
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,78.07,61.9
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,93.14,74.46
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,84.9,67.27
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,75.57,59.19
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,90.62,71.69
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,105.46,83.84
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,124.76,99.55
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,144.45,110.19
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,130.75,98.9
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,115.26,86.47
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,159.4,120.46
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,204.17,154.33
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,215.6,162.39
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,227.18,170.64
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,267.47,200.19
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,314.99,234.59
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,260.28,193.73
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,200.9,149.2
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,243.76,181.28
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,287.49,213.26
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,342.67,252.86
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,398.07,291.82
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,415.33,303.71
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,432.85,315.95
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,415.32,303.48
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,396.48,290.23
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,518.76,378.08
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,632.04,456.01
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,490.64,357.24
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,314.05,231.03
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,420.7,309.92
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,531.06,387.38
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,627.26,455.9
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,703.1,509.56
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,808.17,583.51
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,872.94,625.62
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,843.05,606.41
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,810.48,586.59
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,772.39,563.05
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,732.36,538.07
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,686.36,508.76
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,641.78,480.02
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,451.0,344.19
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,264.12,203.77
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,230.25,178.89
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,196.71,152.71
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,258.82,201.37
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,285.5,218.75
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,215.51,160.67
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,154.24,108.66
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,83.63,38.43
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,20.58,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,8.96,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,16.34,1.52
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,26.33,16.13
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,37.91,26.85
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,44.71,33.1
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,51.34,39.0
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,55.3,42.31
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,59.2,45.41
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,62.43,47.94
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,65.54,50.3
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,67.36,51.54
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,69.08,52.68
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,77.06,59.02
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,104.19,61.42
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,172.14,103.74
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,236.85,154.57
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,271.4,177.63
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,324.69,217.81
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,382.48,267.98
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,426.84,304.31
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,475.28,339.58
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,540.85,387.43
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,513.94,368.78
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,453.29,324.06
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,528.89,377.51
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,614.92,435.93
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,658.24,463.99
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,705.66,494.67
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,593.61,418.86
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,456.26,324.23
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,542.79,385.52
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,623.42,440.0
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,611.1,430.66
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,596.93,421.0
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,685.65,481.79
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,760.39,531.28
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,548.17,389.45
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,285.1,205.53
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,492.23,355.54
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,683.3,481.37
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,414.11,299.7
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,144.15,104.34
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,100.91,72.92
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,59.04,40.86
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,70.29,49.87
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,81.79,59.0
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,308.21,236.44
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,510.16,382.93
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,459.72,347.07
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,396.83,303.53
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,343.41,264.97
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,292.45,226.64
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,239.1,185.1
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,189.27,145.0
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,133.3,99.2
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,77.58,53.48
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,39.31,15.85
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.12,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,8.54,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,15.86,0.7
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,29.53,18.8
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,42.35,30.75
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,52.35,39.83
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,62.09,48.46
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,60.0,46.64
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,62.46,48.61
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,73.14,57.52
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,83.74,66.2
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,120.73,96.87
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,156.53,125.83
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,170.39,136.59
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,188.34,142.71
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,155.08,116.27
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,112.94,84.26
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,119.41,88.95
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,126.05,93.64
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,155.06,115.42
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,184.69,137.3
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,227.99,169.26
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,272.35,201.37
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,263.31,193.82
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,253.46,185.99
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,260.06,190.53
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,266.8,195.06
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,446.18,322.68
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,635.72,447.25
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,507.47,358.93
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,363.16,259.28
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,409.51,292.82
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,457.36,325.28
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,299.73,216.51
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,134.79,97.27
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,442.74,324.24
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,731.15,514.14
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,628.43,443.83
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,539.96,385.12
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,343.54,251.09
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,158.2,115.88
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,345.39,256.94
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,510.89,372.88
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,367.02,270.53
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,229.31,170.2
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,360.72,271.16
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,471.05,351.78
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,544.67,406.27
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,595.98,444.5
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,532.58,401.14
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,477.88,363.61
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,412.4,316.26
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,350.9,270.21
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,286.66,220.75
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,227.64,173.7
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,153.52,114.17
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,96.96,67.74
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,49.29,21.03
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,8.54,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,15.52,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,26.59,16.15
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,37.5,26.33
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,45.18,33.41
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,54.39,41.62
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,69.39,54.53
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,91.67,73.4
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,111.43,89.78
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,128.34,103.45
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,121.59,97.24
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,112.59,89.24
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,143.83,114.5
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,190.74,141.33
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,214.22,152.67
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,254.06,179.05
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,293.0,208.25
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,333.47,239.22
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,371.49,268.66
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,409.22,297.29
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,444.78,324.19
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,479.93,350.13
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,547.9,399.99
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,635.09,463.54
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,680.04,495.53
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,723.14,525.7
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,762.64,552.07
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,800.01,575.37
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,833.08,596.02
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,863.48,614.8
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,888.46,629.25
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,910.31,641.7
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,927.5,652.03
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,941.22,660.25
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,950.03,665.5
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,955.13,668.58
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,954.18,668.05
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,949.61,665.44
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,832.09,590.64
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,673.95,482.64
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,796.62,571.88
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,889.41,632.83
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,858.81,613.22
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,825.51,593.13
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,649.41,476.23
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,473.81,351.23
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,433.98,325.02
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,379.48,286.84
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,423.4,322.19
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,455.55,347.3
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,442.79,338.01
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,417.02,318.41
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,349.64,266.7
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,286.97,216.86
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,215.95,159.14
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,153.88,107.12
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,83.64,37.37
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,20.73,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
