Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.27,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,8.54,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,22.66,11.73
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,36.41,25.03
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,51.08,38.07
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,65.97,51.06
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,80.23,63.22
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,94.16,74.82
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,82.04,64.29
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,75.81,58.75
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,77.16,59.56
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,78.47,60.3
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,79.86,61.24
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,98.8,61.82
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,148.96,84.71
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,207.8,125.31
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,275.49,185.16
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,330.32,233.72
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,361.89,253.98
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,424.87,300.0
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,436.81,314.77
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,422.96,306.76
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,511.16,371.48
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,623.77,453.15
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,668.13,484.76
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,710.58,514.92
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,684.33,491.95
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,622.18,444.15
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,739.32,529.77
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,848.49,604.36
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,767.88,547.33
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,634.48,452.28
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,799.97,571.49
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,928.18,656.21
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,936.61,661.22
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,941.42,665.32
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,835.62,596.21
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,686.59,492.36
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,817.21,588.56
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,908.82,650.52
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,899.39,644.8
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,875.8,631.03
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,677.62,498.81
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,457.88,340.39
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,451.42,339.29
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,442.38,335.1
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,327.78,249.81
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,205.14,155.91
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,181.78,138.85
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,158.55,121.32
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,125.77,95.85
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,103.42,78.23
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,80.76,59.98
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,58.68,41.96
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,41.28,27.53
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,23.44,12.54
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,11.54,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,24.83,13.21
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,38.37,26.73
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,48.02,35.59
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,57.91,44.37
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,64.98,50.49
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,71.87,56.27
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,77.07,60.31
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,82.95,64.82
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,84.34,65.48
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,85.69,66.09
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,86.78,66.61
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,104.75,66.58
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,154.26,89.12
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,206.46,124.53
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,276.43,186.68
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,325.42,231.35
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,370.46,263.67
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,419.97,299.97
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,468.17,336.22
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,531.0,383.62
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,580.49,420.25
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,629.04,455.13
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,673.94,487.21
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,717.03,517.26
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,757.3,545.04
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,795.41,570.79
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,828.32,591.47
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,858.49,610.26
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,816.68,578.77
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,747.33,527.69
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,724.55,511.98
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,698.46,493.6
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,835.33,591.14
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,939.31,659.97
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,777.92,552.55
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,563.94,402.94
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,599.51,430.86
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,651.08,467.53
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,638.34,460.77
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,623.52,453.04
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,729.31,530.91
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,805.59,584.06
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,769.53,560.78
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,727.42,534.25
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,677.46,502.05
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,626.94,468.55
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,570.52,429.81
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,514.81,390.52
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,450.25,343.51
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,388.48,297.06
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,314.5,240.59
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,252.26,191.06
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,182.29,134.32
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,122.37,84.11
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,56.78,12.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,11.95,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,22.03,10.77
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,33.03,22.1
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,40.84,29.3
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,50.14,37.54
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,55.25,41.98
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,60.23,46.13
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,63.4,48.51
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,66.46,50.72
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,68.59,52.09
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,70.62,53.35
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,71.76,53.98
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,97.36,59.7
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,149.33,82.73
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,203.33,119.21
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,258.37,162.19
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,314.38,207.8
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,369.54,252.95
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,427.77,299.31
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,480.32,341.04
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,532.15,381.05
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,581.09,417.26
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,628.69,451.41
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,673.51,483.65
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,716.41,513.89
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,755.72,541.17
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,792.7,565.39
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,825.19,586.36
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,854.95,605.55
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,879.17,619.95
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,900.19,632.34
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,917.11,643.5
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,930.6,652.63
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,938.2,658.2
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,942.23,661.68
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,940.78,661.46
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,935.78,659.17
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,936.25,660.88
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,920.8,652.56
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,899.59,641.3
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,875.3,628.08
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,704.77,514.49
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,510.91,376.65
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,535.78,398.24
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,538.06,403.01
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,455.16,343.24
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,362.08,275.06
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,325.94,249.82
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,289.77,223.64
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,250.88,194.17
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,212.58,164.41
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,173.0,133.16
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,135.16,102.42
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,95.41,69.5
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,58.37,38.27
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,26.46,1.58
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,10.24,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,21.62,10.26
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,33.69,22.72
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,42.51,30.85
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,51.18,38.59
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,59.07,45.43
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,64.63,50.09
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,68.7,53.22
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,72.6,56.1
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,74.44,57.2
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,76.21,58.21
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,77.72,59.12
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,96.01,59.45
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,147.71,82.68
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,207.59,123.4
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,261.45,165.46
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,316.39,210.42
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,367.96,252.36
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,426.07,298.63
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,479.11,341.12
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,531.27,381.79
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,529.27,381.14
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,495.45,355.36
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,600.34,432.71
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,716.51,516.41
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,754.67,541.95
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,790.06,564.56
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,822.99,585.44
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,853.19,604.49
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,874.71,617.98
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,892.72,629.35
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,909.47,639.51
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,922.84,647.6
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,940.93,658.69
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,942.46,659.5
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,940.59,659.8
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,935.16,658.03
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,833.56,592.68
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,702.75,503.7
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,744.62,535.95
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,765.14,552.86
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,733.36,533.64
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,699.52,513.29
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,628.19,465.61
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,542.78,407.42
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,459.0,347.98
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,365.15,279.48
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,327.58,252.93
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,290.19,225.51
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,250.01,195.11
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,210.75,164.55
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,169.59,131.48
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,130.41,99.29
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,91.87,67.23
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,55.88,36.69
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,25.36,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,11.95,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,21.21,9.72
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,31.53,20.98
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,40.08,28.89
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,50.2,37.91
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,37.29,26.82
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,31.38,21.66
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,35.54,25.15
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,39.71,28.57
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,48.05,35.5
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,56.41,42.34
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,82.54,63.93
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,107.06,80.05
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,111.5,83.07
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,115.9,86.08
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,147.03,109.51
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,178.88,133.09
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,255.03,188.42
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,342.61,251.08
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,347.74,254.77
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,350.07,256.49
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,368.26,268.96
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,386.57,281.29
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,425.4,308.7
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,466.5,337.36
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,483.58,349.23
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,498.16,359.56
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,581.6,417.74
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,677.9,482.34
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,569.86,407.85
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,449.83,324.12
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,622.88,448.49
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,788.05,560.45
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,744.47,529.79
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,710.2,506.78
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,725.62,519.58
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,738.89,530.55
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,718.39,517.72
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,696.1,503.99
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,512.48,377.2
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,331.98,246.63
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,267.69,200.57
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,191.23,143.47
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,107.22,79.49
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,28.98,17.73
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,21.5,11.8
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,14.03,5.79
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,12.37,4.49
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,10.71,3.17
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,9.05,1.84
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,7.4,0.49
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,5.75,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.1,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,2.87,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.82,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,9.39,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,19.79,8.36
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,30.88,20.41
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,40.36,29.13
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,47.95,35.97
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,52.78,40.13
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,57.51,44.01
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,60.81,46.73
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,64.01,49.3
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,65.63,50.37
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,67.2,51.39
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,74.71,57.35
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,92.68,57.04
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,145.78,80.04
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,201.32,117.17
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,257.75,160.99
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,320.61,211.05
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,375.82,255.21
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,431.78,298.83
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,486.22,340.3
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,539.8,379.57
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,590.79,416.13
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,640.26,450.46
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,686.3,482.49
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,730.23,512.43
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,771.2,539.42
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,809.66,563.47
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,843.39,583.67
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,874.21,602.01
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,898.96,616.32
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,920.28,628.62
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,938.13,640.21
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,952.43,649.82
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,871.91,600.56
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,745.96,517.43
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,694.85,485.59
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,624.29,439.92
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,808.17,568.31
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,934.38,648.82
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,914.28,637.46
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,891.01,625.95
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,714.36,513.29
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,504.4,368.21
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,655.04,480.64
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,754.18,550.22
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,705.54,519.11
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,658.86,490.22
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,601.81,452.8
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,545.21,413.81
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,481.16,367.48
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,419.47,321.14
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,348.97,267.12
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,283.66,214.96
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,209.58,154.78
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,145.32,99.34
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,63.95,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,9.39,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,20.16,8.14
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,31.57,20.82
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,40.13,28.76
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,50.39,37.88
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,55.85,42.57
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,61.17,46.93
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,65.03,50.01
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,68.74,52.87
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,70.78,54.16
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,72.73,55.33
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,73.78,55.88
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,91.2,55.74
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,150.25,83.92
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,204.47,120.01
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,259.55,162.46
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,315.62,207.34
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,370.6,251.25
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,428.83,296.22
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,481.5,336.84
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,533.39,375.62
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,583.08,410.81
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,631.41,443.81
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,676.15,475.55
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,718.93,505.42
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,758.43,532.26
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,795.61,556.06
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,794.45,553.42
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,766.43,532.52
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,777.97,542.38
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,786.95,550.1
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,798.07,557.69
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,806.76,563.75
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,885.01,619.41
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,948.5,661.2
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,877.76,617.68
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,789.78,559.54
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,776.71,553.33
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,761.15,544.83
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,742.6,534.08
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,721.63,521.72
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,759.92,552.0
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,796.63,578.88
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,706.11,519.38
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,612.77,455.81
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,506.29,381.24
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,423.25,321.04
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,380.88,291.17
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,338.91,260.64
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,370.88,286.36
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,377.16,291.14
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,309.48,238.43
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,247.54,188.67
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,179.99,133.16
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,121.38,82.35
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,54.92,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,8.54,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,19.4,7.11
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,30.85,20.06
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,39.82,28.33
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,50.54,37.82
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,56.03,42.63
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,61.38,47.12
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,64.88,49.91
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,68.27,52.5
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,70.35,53.95
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,72.33,55.29
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,73.74,56.13
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,98.67,61.9
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,152.0,85.46
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,207.1,122.58
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,261.88,165.68
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,317.52,211.43
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,372.09,259.73
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,410.35,292.22
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,463.83,330.91
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,534.81,382.58
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,583.68,417.18
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,631.1,449.43
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,637.24,450.7
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,618.52,434.42
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,573.05,401.98
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,512.61,359.05
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,622.33,433.59
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,740.85,509.03
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,718.98,491.26
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,699.72,476.64
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,830.2,563.66
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,932.54,625.31
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,939.26,627.27
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,942.4,628.8
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,954.24,638.39
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,949.21,638.3
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,936.45,632.79
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,920.33,625.5
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,775.5,537.09
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,618.1,434.1
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,726.62,512.79
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,810.78,569.12
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,769.59,544.81
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,726.74,520.66
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,654.51,475.27
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,584.14,428.92
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,520.95,387.65
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,466.94,351.01
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,403.89,306.02
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,344.09,261.73
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,280.46,213.56
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,221.9,167.4
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,156.56,114.69
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,91.83,60.73
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,40.85,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,7.68,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,18.62,6.11
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,30.07,19.44
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,39.04,27.77
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,49.71,37.26
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,54.84,41.79
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,59.88,46.04
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,63.46,48.91
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,66.92,51.59
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,68.4,52.44
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,69.86,53.23
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,71.09,53.94
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,95.47,59.33
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,149.22,82.81
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,205.2,120.42
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,261.85,165.09
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,319.52,212.7
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,376.37,259.49
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,436.39,307.53
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,490.6,350.76
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,544.04,392.16
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,594.72,429.51
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,643.94,464.57
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,690.13,497.13
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,734.33,527.45
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,774.52,553.65
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,812.23,576.31
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,845.69,597.18
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,876.32,616.2
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,904.06,633.34
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,928.69,648.56
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,885.28,620.21
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,809.47,567.08
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,906.08,635.47
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,973.48,677.97
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,972.06,677.12
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,966.93,674.85
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,955.74,669.61
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,941.05,662.3
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,818.07,585.71
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,654.97,475.22
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,763.87,556.53
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,842.18,610.43
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,801.63,585.5
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,759.1,560.0
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,709.42,528.1
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,662.16,497.36
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,604.35,458.56
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,547.07,418.33
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,481.83,370.82
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,419.04,323.38
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,347.29,268.0
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,280.9,214.5
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,205.68,152.72
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,140.58,95.06
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,61.27,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,6.83,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,17.88,5.08
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,29.36,18.81
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,38.36,27.18
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,48.99,36.65
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,54.14,41.19
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,59.18,45.44
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,63.15,48.52
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,66.97,51.38
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,69.1,52.74
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,71.13,54.0
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,72.61,54.89
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,97.18,60.47
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,151.11,84.18
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,206.82,121.5
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,273.13,182.04
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,317.86,224.52
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,330.33,236.48
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,330.52,238.36
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,413.2,295.21
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,540.24,383.98
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,516.05,367.49
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,459.11,326.5
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,533.62,378.91
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,617.22,435.52
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,709.87,499.31
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,808.1,565.42
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,782.19,544.16
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,738.22,512.16
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,674.01,470.08
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,598.22,419.31
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,601.01,422.16
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,602.6,423.57
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,585.27,411.84
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,566.47,399.26
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,544.31,385.03
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,521.02,369.98
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,603.86,429.84
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,702.34,497.56
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,808.13,572.25
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,885.85,624.57
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,850.38,603.47
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,818.32,585.57
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,776.58,562.19
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,733.19,537.23
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,681.94,505.24
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,630.2,471.5
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,571.14,431.57
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,512.96,390.97
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,447.92,343.84
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,380.69,293.4
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,311.04,239.69
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,247.37,188.53
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,175.81,129.79
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,114.17,75.76
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,50.84,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
