Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,11.95,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,23.47,12.82
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,38.55,27.0
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,53.47,40.26
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,68.81,53.64
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,81.84,64.76
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,84.7,66.97
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,87.2,68.77
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,112.73,89.73
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,137.53,109.64
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,147.7,117.26
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,175.32,129.91
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,180.49,131.76
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,186.23,138.34
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,181.71,134.47
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,175.67,129.54
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,189.08,139.04
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,202.79,148.63
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,283.96,207.26
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,374.34,270.64
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,490.04,352.19
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,636.28,452.56
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,663.1,466.94
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,673.54,470.53
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,679.33,472.96
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,675.61,469.15
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,675.47,468.94
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,671.51,466.08
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,672.59,467.24
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,658.35,458.7
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,740.64,514.79
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,824.17,569.62
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,880.99,608.89
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,939.12,647.79
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,934.42,646.27
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,926.32,643.56
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,790.64,556.19
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,645.49,459.16
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,753.76,537.95
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,843.22,599.77
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,584.66,425.51
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,291.97,215.33
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,382.91,286.38
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,466.73,348.37
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,393.18,296.13
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,338.44,257.11
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,299.27,229.26
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,260.77,201.02
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,304.2,235.65
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,334.95,258.33
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,264.28,202.74
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,200.31,151.14
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,123.67,88.35
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,59.97,23.96
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,20.91,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,13.66,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,25.0,13.75
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,36.5,25.14
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,48.15,35.57
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,55.86,42.3
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,63.42,48.62
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,87.98,69.11
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,112.02,88.7
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,127.09,100.55
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,141.6,111.76
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,155.13,122.01
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,174.57,127.83
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,193.1,139.51
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,208.71,153.07
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,247.42,179.34
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,301.33,217.35
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,341.35,245.87
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,385.46,277.4
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,415.16,299.12
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,443.84,319.59
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,447.52,321.7
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,446.43,320.11
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,420.3,301.41
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,390.57,280.03
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,399.28,285.77
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,407.68,290.98
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,425.65,303.95
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,443.92,317.09
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,528.7,376.68
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,605.08,429.27
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,481.02,346.27
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,366.53,267.07
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,340.49,249.77
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,297.15,219.14
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,367.95,272.0
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,423.61,313.03
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,255.21,190.67
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,87.12,62.72
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,135.36,100.86
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,185.69,140.08
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,158.35,119.15
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,131.2,98.32
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,74.02,53.76
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,20.67,11.15
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,173.97,136.6
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,326.81,256.35
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,283.95,223.18
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,242.97,191.63
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,193.02,152.23
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,156.38,122.55
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,116.78,89.91
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,78.8,58.2
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,46.52,30.78
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,13.2,0.26
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,6.83,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,10.27,3.09
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,15.63,7.92
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,21.84,13.42
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,28.05,18.85
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,46.35,34.73
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,64.39,50.19
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,52.2,39.45
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,39.73,28.55
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,54.33,40.8
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,68.98,50.47
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,94.95,70.96
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,120.37,90.69
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,115.95,86.93
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,111.24,83.02
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,127.14,95.07
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,143.48,107.35
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,228.04,171.92
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,317.25,238.58
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,280.43,210.81
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,238.6,179.27
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,218.52,164.09
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,197.71,148.25
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,191.32,143.1
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,184.71,137.8
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,237.2,177.55
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,290.95,217.65
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,344.14,257.07
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,388.86,289.94
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,458.95,342.57
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,547.92,407.87
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,549.44,409.12
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,550.1,410.24
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,362.45,273.72
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,183.04,137.61
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,201.28,152.2
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,219.99,166.81
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,198.23,150.3
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,176.45,133.76
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,120.42,90.3
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,66.53,47.79
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,93.84,69.91
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,123.35,93.77
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,200.14,156.47
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,266.97,210.11
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,232.95,183.82
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,199.62,157.89
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,165.49,130.48
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,132.19,103.22
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,98.35,75.17
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,65.74,47.83
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,36.15,22.7
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,12.37,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,6.4,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,12.8,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,23.13,11.94
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,33.66,23.0
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,44.03,32.55
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,44.32,33.08
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,47.2,35.63
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,80.57,64.38
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,111.48,90.45
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,104.46,83.99
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,99.55,79.4
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,104.94,83.47
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,110.42,83.68
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,139.49,105.99
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,169.54,128.62
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,185.02,139.9
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,200.91,151.48
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,246.32,184.89
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,300.92,224.8
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,304.96,227.7
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,307.27,229.32
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,307.77,229.07
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,307.19,227.98
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,359.07,265.86
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,413.96,305.21
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,525.58,385.43
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,648.58,470.64
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,543.08,395.64
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,423.31,309.5
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,499.35,364.42
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,592.76,428.85
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,418.99,306.97
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,243.16,178.92
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,198.6,146.44
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,153.97,113.05
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,138.92,101.76
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,123.81,90.31
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,347.85,260.85
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,556.29,410.09
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,514.02,380.2
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,471.35,351.2
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,485.76,364.12
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,497.14,374.54
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,439.1,333.45
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,382.29,292.74
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,281.24,216.85
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,200.54,154.33
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,174.87,135.08
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,149.38,115.44
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,114.45,87.58
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,90.41,68.04
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,67.14,49.06
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,44.19,30.06
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,27.25,15.54
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,5.55,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,11.52,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,20.98,9.95
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,30.65,20.31
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,39.0,28.07
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,20.48,12.22
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,60.52,47.01
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,104.44,84.47
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,99.13,79.47
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,88.61,70.14
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,81.93,64.26
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,74.84,55.41
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,108.49,82.0
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,142.03,107.97
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,146.52,111.15
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,150.95,114.36
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,173.89,131.69
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,197.51,149.37
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,273.46,206.76
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,357.24,269.03
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,402.87,302.0
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,453.64,338.51
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,467.33,347.96
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,479.85,356.57
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,395.13,294.23
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,300.85,224.01
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,454.93,338.16
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,600.18,440.84
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,635.34,464.15
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,684.45,497.15
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,563.87,412.41
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,434.47,319.67
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,311.82,231.72
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,179.01,132.85
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,391.09,293.21
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,583.43,430.09
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,388.14,289.18
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,166.49,123.27
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,551.84,418.27
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,873.09,637.33
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,840.82,613.98
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,806.06,592.5
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,671.28,502.4
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,536.09,406.7
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,339.98,262.26
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,147.06,111.59
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,126.36,96.16
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,105.99,80.29
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,87.12,65.4
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,68.19,50.14
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,50.77,35.82
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,33.05,21.07
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,20.24,9.99
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,8.23,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.27,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,12.38,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,22.7,10.8
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,34.31,23.2
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,46.04,33.81
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,54.18,41.09
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,62.15,47.97
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,68.02,52.86
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,74.7,58.29
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,101.1,80.16
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,130.98,104.44
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,142.46,113.2
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,162.56,118.68
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,182.12,121.59
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,224.53,145.83
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,266.13,175.12
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,323.59,219.06
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,379.78,265.02
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,436.56,310.3
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,491.57,353.54
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,546.13,395.02
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,587.07,423.53
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,612.49,439.29
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,674.66,484.69
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,735.73,529.15
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,776.63,555.65
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,815.28,579.28
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,848.57,599.98
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,879.0,618.82
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,904.19,634.94
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,926.1,649.12
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,942.31,659.24
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,954.96,667.31
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,962.07,672.74
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,965.5,676.07
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,962.78,675.15
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,969.46,680.25
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,955.82,672.78
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,938.67,663.42
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,915.28,649.64
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,888.8,633.98
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,855.07,614.24
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,818.83,592.77
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,779.87,569.95
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,734.88,542.73
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,453.87,345.29
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,148.06,110.84
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,127.32,95.78
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,106.92,80.05
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,257.2,201.66
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,368.9,286.11
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,288.1,221.23
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,220.6,165.68
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,143.31,99.76
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,66.58,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,22.28,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,11.95,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,21.9,9.71
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,35.16,23.73
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,47.34,34.72
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,62.67,48.13
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,78.39,61.59
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,80.07,63.0
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,79.88,62.7
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,85.31,66.95
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,91.06,71.38
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,121.03,96.0
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,164.24,121.26
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,195.26,142.75
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,213.4,159.11
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,234.59,174.7
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,255.88,190.36
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,227.19,169.03
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,194.85,144.7
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,140.93,103.76
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,84.26,60.18
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,197.49,146.64
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,313.89,232.47
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,244.44,180.88
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,168.03,123.76
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,217.86,161.3
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,268.83,198.88
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,376.81,277.85
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,482.81,352.88
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,568.77,412.87
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,645.94,465.7
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,807.62,581.75
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,940.8,672.63
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,858.8,616.2
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,750.81,540.49
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,701.09,507.78
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,630.13,459.91
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,648.97,474.81
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,646.35,474.81
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,614.07,454.38
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,561.04,419.59
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,693.42,519.07
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,783.95,585.64
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,665.52,504.2
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,544.74,418.41
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,510.83,395.95
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,491.83,383.1
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,419.52,330.05
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,366.22,289.89
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,307.37,243.67
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,252.03,198.95
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,192.09,149.74
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,137.03,103.55
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,72.62,48.76
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,12.46,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,6.4,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,5.97,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,11.53,2.2
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,23.96,14.48
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,36.08,25.39
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,50.18,37.81
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,64.15,49.9
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,84.96,67.68
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,107.78,86.84
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,121.61,97.94
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,140.41,112.97
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,149.1,119.67
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,163.48,121.07
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,194.3,142.55
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,211.94,158.59
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,219.47,164.33
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,224.51,168.16
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,196.52,146.89
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,158.27,117.69
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,229.18,171.02
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,300.58,223.17
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,301.32,222.78
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,301.11,222.03
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,233.89,172.72
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,165.66,121.96
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,146.01,107.03
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,125.92,91.6
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,266.85,196.86
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,410.56,298.59
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,399.24,289.66
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,386.95,281.17
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,526.86,381.04
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,655.72,468.87
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,654.68,468.01
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,652.23,467.56
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,488.65,355.84
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,285.85,210.7
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,239.13,177.61
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,192.53,143.19
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,143.27,106.34
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,94.9,69.29
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,120.08,89.25
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,146.48,110.04
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,125.19,93.92
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,104.0,77.73
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,89.76,66.72
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,75.54,55.59
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,65.03,47.42
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,54.7,39.24
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,200.97,160.8
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,320.27,254.54
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,245.13,192.34
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,167.95,128.08
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,95.16,64.61
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,13.94,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,6.83,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,10.24,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,18.68,6.54
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,29.15,18.72
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,38.4,27.22
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,43.15,31.6
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,47.91,35.76
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,51.37,38.74
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,66.52,51.61
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,74.2,57.84
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,81.83,63.93
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,94.97,74.52
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,108.14,81.2
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,137.23,103.36
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,167.24,125.79
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,201.76,151.44
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,231.9,173.67
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,283.09,210.72
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,337.23,249.83
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,370.18,274.02
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,404.77,299.3
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,466.47,343.65
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,537.15,393.78
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,369.51,274.08
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,174.79,128.69
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,199.15,147.11
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,223.97,165.25
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,394.41,291.32
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,579.78,421.6
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,539.07,391.82
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,479.85,350.12
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,596.39,434.75
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,717.45,519.27
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,525.34,384.47
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,308.75,227.04
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,535.64,395.74
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,746.58,543.15
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,634.46,463.89
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,502.65,370.59
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,721.42,534.73
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,888.12,651.54
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,852.28,627.93
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,819.03,607.58
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,774.26,579.42
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,728.0,549.88
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,674.11,514.96
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,620.0,479.03
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,556.46,433.88
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,494.39,388.14
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,425.24,334.71
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,359.46,282.09
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,275.32,214.08
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,205.33,155.3
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,117.6,78.85
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,10.24,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,18.67,5.87
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,29.21,18.68
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,38.47,27.26
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,44.0,32.32
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,49.47,37.11
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,53.1,40.14
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,56.65,43.0
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,92.46,72.98
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,134.97,107.82
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,149.56,119.33
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,171.47,127.0
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,205.08,148.21
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,237.57,172.0
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,255.19,173.96
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,322.61,218.88
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,354.6,254.34
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,358.98,263.61
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,424.5,311.14
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,507.57,371.48
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,548.89,400.92
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,589.25,429.14
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,663.15,484.06
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,738.6,539.8
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,779.06,566.55
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,816.87,591.32
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,850.54,612.49
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,881.23,631.6
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,721.44,520.98
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,485.1,350.12
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,348.09,254.65
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,198.87,145.63
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,229.67,169.0
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,261.23,192.3
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,350.83,258.87
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,427.52,314.99
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,525.51,386.95
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,601.7,442.51
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,563.96,416.47
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,525.62,390.48
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,606.49,452.28
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,679.1,506.62
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,622.56,468.02
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,548.5,417.48
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,507.67,389.66
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,482.62,372.22
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,431.83,335.39
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,366.78,287.2
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,310.8,244.16
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,257.41,201.63
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,197.7,152.81
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,143.18,107.02
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,82.89,52.99
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,11.95,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
