Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,10.24,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,18.6,5.07
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,28.9,18.36
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,39.08,27.76
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,46.33,34.31
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,51.72,39.03
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,72.87,57.02
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,96.62,76.84
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,111.08,88.51
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,124.84,99.41
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,132.71,105.29
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,152.85,108.94
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,198.22,136.64
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,239.99,167.81
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,276.17,191.78
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,330.03,231.37
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,375.46,269.37
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,413.72,299.99
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,458.9,333.93
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,510.14,371.74
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,575.93,420.04
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,650.9,474.69
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,697.8,507.45
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,742.54,538.01
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,784.18,563.46
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,823.22,586.91
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,857.36,608.19
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,888.45,627.46
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,856.4,604.43
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,789.87,555.24
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,720.57,509.3
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,641.99,456.14
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,732.7,520.11
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,822.86,580.88
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,818.16,578.09
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,810.74,574.61
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,812.24,577.55
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,810.37,578.36
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,737.08,531.08
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,646.64,471.93
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,755.59,553.16
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,832.32,605.58
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,789.62,579.17
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,745.14,552.34
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,691.95,518.34
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,641.63,485.59
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,579.83,443.97
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,519.21,400.68
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,447.59,347.26
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,379.76,294.48
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,298.79,229.66
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,225.76,168.72
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,140.1,89.08
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,42.14,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,9.39,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,17.16,3.4
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,27.17,16.81
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,36.07,25.06
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,40.94,29.53
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,45.81,33.8
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,49.23,36.67
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,52.6,39.38
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,58.9,44.49
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,60.47,45.54
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,62.21,46.71
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,85.52,48.65
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,141.36,75.33
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,206.27,121.52
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,264.31,168.42
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,323.18,217.81
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,380.56,265.63
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,438.03,312.38
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,494.25,357.49
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,549.65,400.61
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,532.97,388.6
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,474.65,344.33
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,538.98,390.48
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,606.73,437.73
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,466.34,338.83
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,298.4,217.04
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,495.11,360.33
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,696.59,497.98
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,672.45,479.46
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,629.91,450.37
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,714.59,510.14
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,799.99,568.31
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,905.84,641.33
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,979.38,686.5
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,977.6,686.88
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,972.1,685.84
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,957.58,677.91
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,939.65,668.0
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,927.92,661.62
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,901.46,645.87
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,865.97,624.43
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,828.12,601.39
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,784.16,575.26
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,738.48,547.54
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,686.49,514.22
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,630.64,477.44
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,567.53,434.2
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,505.77,389.61
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,432.57,334.74
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,363.45,280.84
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,282.04,215.84
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,206.81,153.49
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,124.14,75.08
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,32.0,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,9.39,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,17.12,2.36
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,27.47,16.97
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,39.43,27.85
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,45.29,33.22
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,51.07,38.29
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,55.36,41.9
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,59.54,45.27
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,62.02,47.03
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,64.42,48.67
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,65.92,49.62
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,95.34,56.59
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,150.72,83.83
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,208.17,124.54
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,265.24,170.72
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,323.47,219.66
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,380.93,267.6
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,441.11,316.42
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,386.65,283.51
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,290.53,214.06
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,417.58,307.35
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,564.24,411.59
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,652.67,476.87
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,742.49,543.32
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,781.43,569.25
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,817.57,592.85
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,850.73,614.38
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,880.98,633.94
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,904.06,648.82
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,923.65,661.53
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,634.18,465.63
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,240.46,175.78
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,644.69,477.53
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,976.32,698.9
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,721.5,525.54
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,403.58,295.61
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,703.37,517.92
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,934.13,674.01
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,909.49,656.69
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,881.81,639.61
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,693.31,512.78
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,480.59,359.5
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,625.91,471.03
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,724.65,543.69
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,670.96,507.09
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,616.92,470.66
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,552.63,425.16
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,489.87,379.06
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,419.35,325.51
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,352.45,272.75
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,268.51,205.61
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,198.42,146.88
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,117.01,66.7
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,28.51,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,8.54,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,16.4,0.86
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,25.99,15.69
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,35.36,24.39
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,41.02,29.57
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,46.62,34.48
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,50.37,37.65
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,54.05,40.62
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,56.44,42.42
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,64.11,48.62
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,65.7,49.65
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,89.97,51.78
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,145.9,79.23
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,203.96,120.45
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,268.02,171.64
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,326.3,219.9
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,383.9,267.33
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,441.52,313.45
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,497.1,357.42
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,551.87,399.37
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,604.12,437.33
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,654.85,472.91
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,701.61,506.09
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,746.22,537.07
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,787.78,564.35
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,826.72,589.83
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,860.29,611.34
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,890.77,630.88
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,832.68,591.94
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,727.29,517.3
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,759.93,541.88
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,806.61,574.19
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,715.84,512.6
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,617.91,445.45
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,824.96,594.04
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,974.16,690.99
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,961.62,682.75
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,945.47,673.93
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,923.02,662.04
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,897.39,648.14
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,874.34,634.62
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,838.25,612.51
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,795.36,586.55
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,750.65,559.0
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,676.84,509.75
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,602.42,459.01
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,564.48,433.24
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,522.56,403.13
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,450.72,348.75
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,382.74,295.27
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,300.21,229.4
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,226.13,167.09
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,115.45,60.6
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,10.24,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,8.11,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,15.56,0.0
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,25.18,14.89
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,34.59,23.62
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,39.88,28.47
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,45.12,33.06
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,48.94,36.27
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,52.68,39.29
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,60.1,45.32
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,62.69,47.21
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,64.69,48.58
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,90.08,51.23
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,146.61,79.18
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,204.96,120.38
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,263.2,167.1
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,327.22,219.74
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,385.04,267.48
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,442.09,313.51
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,497.07,357.17
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,551.32,399.06
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,537.18,389.04
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,483.2,348.56
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,476.88,344.21
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,460.32,332.2
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,516.91,372.24
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,570.39,409.38
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,738.84,530.03
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,887.47,629.07
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,799.7,567.35
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,653.12,463.51
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,754.01,534.21
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,857.06,602.48
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,784.42,553.97
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,724.67,514.13
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,774.29,550.27
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,840.96,595.55
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,778.26,553.41
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,697.15,500.02
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,806.19,579.13
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,885.68,631.8
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,850.9,609.76
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,813.64,587.25
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,773.34,562.0
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,726.8,532.36
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,672.26,497.44
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,617.42,461.58
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,552.6,417.64
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,489.41,372.72
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,415.25,317.87
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,345.39,263.99
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,260.17,196.69
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,189.28,137.66
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,105.05,47.97
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,19.3,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,8.54,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,15.56,0.0
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,25.92,15.44
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,37.86,26.43
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,44.18,32.23
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,50.4,37.7
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,54.71,41.35
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,58.92,44.77
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,61.09,46.26
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,63.22,47.68
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,64.78,48.69
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,96.13,56.29
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,150.87,83.58
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,208.02,124.23
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,265.79,171.03
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,324.66,220.33
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,385.44,270.21
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,442.86,316.59
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,498.99,361.44
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,554.32,404.3
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,537.09,391.67
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,478.24,346.9
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,531.45,385.24
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,594.61,429.37
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,715.08,516.47
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,829.71,594.87
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,863.75,615.83
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,894.71,635.39
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,921.87,652.5
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,945.68,667.53
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,963.22,678.68
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,977.05,687.64
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,984.11,692.53
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,987.32,695.19
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,985.19,694.21
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,979.28,691.04
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,966.6,684.29
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,950.35,675.44
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,927.65,662.12
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,901.74,646.85
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,867.58,626.25
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,840.47,610.23
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,796.91,584.35
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,751.55,556.92
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,696.2,520.95
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,640.5,483.99
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,580.05,443.36
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,517.79,399.03
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,442.47,342.09
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,371.62,286.29
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,287.43,218.72
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,212.2,154.84
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,102.4,38.65
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,8.11,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,14.8,0.0
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,24.82,14.45
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,36.26,25.06
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,43.05,31.26
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,49.7,37.1
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,54.05,40.79
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,58.3,44.24
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,60.83,46.05
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,63.29,47.74
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,65.18,49.03
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,97.73,57.17
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,152.32,84.3
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,209.38,124.53
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,267.49,170.87
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,326.75,219.39
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,388.04,268.9
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,445.19,314.1
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,500.95,357.87
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,555.97,399.79
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,607.67,438.45
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,657.76,475.0
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,640.71,460.53
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,586.5,419.53
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,710.36,509.11
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,828.85,589.8
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,788.35,559.5
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,703.96,498.41
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,739.4,524.5
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,787.53,557.67
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,885.72,626.78
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,970.25,681.41
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,977.4,686.14
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,980.78,689.38
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,976.42,688.9
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,968.35,686.27
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,955.01,679.05
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,938.16,669.73
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,812.69,589.93
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,656.52,482.76
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,492.99,367.87
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,336.62,252.66
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,162.26,122.46
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,7.43,0.28
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,27.27,16.24
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,47.19,32.26
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,40.52,27.07
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,33.87,21.82
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,26.81,16.14
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,19.77,10.38
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,13.98,5.57
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,8.21,0.7
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.1,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,6.83,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,13.17,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,27.56,16.58
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,41.84,29.87
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,56.81,43.13
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,69.66,54.31
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,86.37,68.6
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,97.49,77.9
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,107.87,86.23
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,124.49,99.6
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,85.29,66.44
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,97.1,57.04
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,151.24,84.52
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,208.15,125.55
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,249.1,172.76
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,259.55,192.59
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,325.85,234.91
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,445.01,320.18
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,500.81,364.22
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,555.79,406.46
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,608.16,444.52
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,658.85,479.95
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,678.47,490.8
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,671.97,483.12
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,692.3,495.83
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,709.67,506.04
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,676.91,482.71
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,633.21,452.08
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,808.62,576.3
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,946.09,664.84
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,962.51,673.77
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,975.19,681.86
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,983.08,687.86
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,987.13,691.69
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,983.85,690.5
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,976.78,687.18
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,964.01,681.14
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,947.67,672.99
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,923.36,659.26
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,895.89,643.57
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,814.9,592.94
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,709.85,524.17
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,739.71,548.74
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,743.77,553.74
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,647.92,489.1
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,545.01,416.97
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,490.86,378.78
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,436.75,338.89
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,371.97,289.32
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,310.63,240.45
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,237.76,181.07
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,172.72,124.4
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,80.99,7.79
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,5.97,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,11.55,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,26.43,15.64
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,40.29,28.66
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,55.47,42.16
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,70.31,55.09
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,86.21,68.6
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,101.65,81.39
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,76.12,59.33
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,60.69,45.95
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,62.42,47.15
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,90.73,50.75
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,170.74,104.91
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,235.81,158.73
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,286.12,200.06
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,324.9,232.51
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,343.42,249.16
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,347.2,253.48
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,382.46,279.07
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,419.56,305.5
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,402.38,292.83
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,375.02,272.78
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,483.37,350.61
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,605.38,434.8
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,581.15,416.95
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,557.44,400.15
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,584.26,418.92
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,611.25,437.29
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,649.7,464.31
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,704.22,501.38
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,707.03,503.66
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,708.0,505.25
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,682.4,488.29
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,635.14,457.34
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,697.73,502.49
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,738.6,532.22
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,674.76,489.07
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,589.68,431.96
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,612.82,451.29
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,612.41,454.0
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,612.64,456.84
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,608.81,456.89
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,465.08,353.89
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,294.9,227.21
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,264.07,205.32
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,233.22,182.2
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,200.12,156.96
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,167.45,131.42
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,133.38,103.78
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,100.12,76.23
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,66.54,48.13
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,29.54,17.1
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,13.42,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.27,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,8.23,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,22.46,12.31
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,36.2,25.15
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,52.32,39.43
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,68.3,53.37
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,82.22,65.21
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,97.29,77.71
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,108.03,86.29
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,123.71,98.77
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,134.54,106.98
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,153.47,115.44
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,186.43,137.48
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,224.93,163.33
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,252.13,182.97
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,279.83,203.09
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,315.51,228.25
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,358.9,258.8
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,395.61,284.76
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,434.28,311.79
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,463.08,331.32
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,491.74,350.48
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,489.23,348.61
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,482.82,344.09
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,543.41,386.78
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,608.03,431.14
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,611.6,433.11
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,613.07,434.25
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,625.65,443.33
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,637.25,451.71
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,826.0,583.61
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,970.73,676.51
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,976.09,680.16
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,977.7,683.33
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,974.04,684.05
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,966.71,682.65
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,965.22,683.67
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,947.38,674.49
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,921.72,661.25
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,892.97,646.01
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,856.77,625.08
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,818.19,602.34
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,776.23,576.05
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,728.53,545.49
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,673.02,509.0
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,617.32,471.53
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,550.75,425.16
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,486.01,377.52
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,412.43,321.49
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,343.08,266.24
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,256.91,195.96
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,180.72,128.05
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,81.55,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
