Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,15.52,3.38
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,30.81,20.01
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,39.75,28.32
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,50.36,37.71
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,56.19,42.68
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,61.86,47.31
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,65.32,49.92
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,68.68,52.35
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,71.07,54.03
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,109.93,62.78
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,164.95,94.73
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,222.6,137.54
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,285.22,188.06
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,344.24,236.59
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,401.94,282.91
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,460.76,328.58
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,517.69,371.81
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,574.03,413.09
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,624.36,448.94
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,674.39,483.41
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,629.85,450.25
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,535.44,382.04
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,695.19,497.17
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,842.98,597.1
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,875.33,615.9
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,904.61,633.9
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,927.91,647.48
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,947.72,659.0
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,962.04,667.96
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,986.28,683.13
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,991.5,686.71
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,992.9,688.31
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,986.87,686.3
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,977.11,682.19
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,958.74,672.24
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,936.96,660.34
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,907.77,644.5
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,881.65,630.6
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,840.57,606.3
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,797.53,580.53
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,746.45,549.08
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,694.41,516.38
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,631.07,474.9
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,568.42,432.63
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,494.86,380.49
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,424.14,328.09
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,335.79,259.63
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,259.93,197.98
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,171.45,122.18
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,78.73,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,26.15,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,15.88,2.8
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,31.43,20.51
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,42.83,31.01
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,53.97,40.93
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,61.5,47.51
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,68.85,53.7
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,75.12,58.69
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,79.16,61.65
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,81.79,63.5
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,120.21,72.5
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,172.49,103.0
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,228.24,144.31
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,285.25,190.59
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,343.89,238.77
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,403.73,286.95
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,462.03,332.96
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,518.91,377.22
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,575.25,419.57
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,544.21,396.22
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,469.86,340.28
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,616.79,447.67
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,765.74,551.9
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,672.5,482.29
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,521.23,372.6
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,632.33,451.7
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,738.04,523.54
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,568.45,407.36
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,353.03,255.01
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,213.72,156.01
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,95.03,67.47
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,65.96,45.46
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,37.48,23.55
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,176.13,130.46
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,325.82,241.71
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,301.36,223.69
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,257.02,191.58
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,162.19,120.82
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,72.37,51.53
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,128.22,95.79
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,189.7,143.75
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,256.73,197.65
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,322.41,249.75
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,284.96,221.95
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,247.79,194.09
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,208.82,163.82
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,170.56,133.29
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,117.83,90.35
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,78.34,57.37
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,45.46,28.48
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,9.89,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.64,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.83
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,30.18,20.43
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,42.7,31.66
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,56.45,43.82
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,70.07,55.68
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,76.04,60.74
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,81.91,65.62
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,73.46,58.12
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,63.92,47.41
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,100.2,76.9
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,135.82,105.42
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,119.77,92.2
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,102.53,78.1
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,128.7,98.77
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,155.42,119.62
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,150.43,115.46
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,145.17,111.16
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,176.47,135.84
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,208.64,161.03
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,193.38,148.94
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,177.64,136.52
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,176.42,135.27
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,175.09,133.94
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,194.98,149.55
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,215.28,165.42
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,178.44,136.58
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,141.3,107.35
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,157.14,120.23
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,173.27,133.34
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,160.51,123.33
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,147.64,113.23
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,130.59,99.76
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,113.53,86.21
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,112.31,85.43
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,111.13,84.68
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,110.01,84.16
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,108.98,83.72
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,90.54,68.95
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,72.3,54.21
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,61.41,45.51
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,50.54,36.72
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,43.86,31.26
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,37.19,25.74
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,30.54,20.17
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,23.91,14.52
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,17.7,9.17
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,11.51,3.8
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,6.57,0.0
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,12.87,0.0
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,26.15,16.28
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,32.96,22.94
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,39.69,29.14
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,44.14,33.14
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,48.52,36.93
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,55.75,43.07
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,58.62,45.31
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,60.89,47.0
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,105.78,57.86
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,164.72,94.07
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,225.7,141.72
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,291.42,197.7
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,352.59,251.06
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,412.44,302.3
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,472.5,352.21
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,530.34,399.55
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,587.22,444.61
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,640.94,485.08
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,692.65,522.72
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,696.09,522.11
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,668.36,498.69
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,484.68,364.86
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,256.76,192.15
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,335.04,251.41
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,406.66,303.96
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,337.81,253.08
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,252.81,189.71
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,410.1,309.48
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,579.69,432.9
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,674.43,501.55
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,749.04,555.73
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,670.88,500.71
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,569.89,429.48
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,567.79,430.08
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,564.07,428.99
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,586.24,446.69
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,584.11,447.22
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,559.28,431.07
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,532.45,413.43
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,640.7,499.06
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,721.47,559.32
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,658.56,515.44
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,596.19,471.72
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,520.05,414.98
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,447.01,357.35
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,356.34,282.97
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,273.06,211.97
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,152.29,103.23
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,14.51,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,13.66,0.0
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,28.7,18.35
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,37.03,26.46
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,45.21,33.96
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,50.54,38.75
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,55.77,43.26
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,59.19,45.96
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,62.53,48.48
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,64.58,49.96
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,115.4,65.94
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,173.38,101.73
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,233.66,148.58
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,293.74,198.99
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,355.03,250.92
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,414.85,301.03
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,476.14,350.76
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,533.59,396.54
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,590.25,440.18
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,643.59,479.35
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,695.33,516.09
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,742.93,549.96
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,788.29,580.5
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,830.28,606.55
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,869.61,630.54
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,903.04,651.76
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,933.2,670.86
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,958.97,687.16
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,981.19,701.28
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,896.26,646.05
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,757.0,548.84
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,910.26,657.35
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,1014.38,722.47
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,867.48,628.34
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,669.93,491.72
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,657.99,486.63
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,644.05,478.73
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,397.07,301.65
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,146.03,109.24
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,532.42,412.36
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,832.31,622.03
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,781.16,586.72
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,733.35,556.45
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,669.54,514.41
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,606.28,471.34
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,530.91,417.43
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,458.54,362.05
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,368.32,289.62
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,285.55,219.79
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,181.0,117.67
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,59.23,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,12.95,0.0
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,26.24,16.37
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,33.87,23.87
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,41.39,30.76
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,46.55,35.34
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,51.61,39.64
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,54.54,41.94
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,62.61,48.57
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,64.76,50.12
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,112.27,61.93
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,171.72,98.55
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,233.63,146.46
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,295.63,198.84
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,362.23,255.32
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,423.34,306.38
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,484.56,355.92
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,543.33,401.69
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,601.16,444.94
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,655.8,484.26
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,708.74,520.91
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,758.29,555.07
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,805.5,585.1
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,848.07,610.25
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,887.72,633.12
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,922.51,653.18
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,953.93,670.85
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,976.94,682.6
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,995.97,691.95
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,1011.3,699.54
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,1022.71,704.77
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,1028.14,706.47
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,1029.58,705.94
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,1022.97,700.77
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,1012.46,693.54
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,996.08,684.19
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,988.02,680.01
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,959.29,664.82
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,927.39,647.98
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,886.49,624.27
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,843.16,598.94
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,791.08,568.87
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,737.69,537.31
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,678.0,500.08
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,614.19,458.67
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,537.09,407.77
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,463.14,354.9
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,370.66,284.76
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,285.84,215.7
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,173.29,103.59
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,49.15,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,12.57,0.0
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,25.5,15.47
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,33.19,23.08
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,40.76,30.04
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,45.57,34.32
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,50.32,38.35
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,54.02,41.31
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,62.79,48.53
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,64.95,49.99
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,114.26,62.37
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,174.74,99.97
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,237.24,148.48
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,299.66,200.68
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,366.58,256.66
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,428.25,307.67
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,489.76,356.75
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,548.57,401.72
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,606.44,443.88
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,661.56,482.42
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,714.97,518.03
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,764.11,550.84
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,810.88,579.51
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,853.46,603.41
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,893.11,624.9
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,927.43,646.26
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,958.34,665.57
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,983.78,682.4
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,1005.48,697.11
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,1020.93,707.41
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,1032.4,715.52
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,1037.28,719.84
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,1038.11,721.93
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,1031.88,719.92
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,1021.72,715.71
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,1004.13,707.05
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,982.91,696.24
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,965.15,688.42
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,932.46,671.07
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,890.1,646.07
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,845.42,619.28
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,792.68,586.4
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,738.65,552.0
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,677.25,510.55
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,612.08,465.31
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,534.01,411.18
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,459.22,355.49
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,366.01,282.75
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,280.78,211.82
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,167.89,90.09
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,47.37,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,14.01,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,27.8,16.97
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,37.57,26.39
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,49.33,36.84
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,55.62,42.43
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,61.77,47.66
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,64.55,49.76
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,67.34,51.76
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,69.86,53.47
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,117.42,66.29
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,173.5,100.73
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,237.41,149.17
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,296.55,197.57
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,357.06,247.27
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,416.74,295.24
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,477.42,342.21
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,534.83,386.44
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,590.63,428.11
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,643.79,465.72
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,695.56,501.11
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,743.7,534.47
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,789.65,564.54
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,831.06,589.73
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,869.73,612.97
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,648.56,465.69
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,344.02,247.56
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,240.42,174.66
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,152.95,110.41
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,210.01,153.08
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,269.44,196.56
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,681.28,496.41
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,1008.16,705.92
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,1001.36,698.66
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,990.77,692.79
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,986.24,691.46
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,965.47,680.15
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,780.4,564.25
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,584.76,430.18
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,720.05,530.95
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,822.05,599.87
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,769.09,565.92
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,720.05,535.37
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,655.87,493.41
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,592.37,450.54
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,514.16,395.88
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,439.39,339.7
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,347.73,267.68
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,263.97,197.36
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,131.13,57.69
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,13.05,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,26.31,15.63
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,35.13,24.3
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,43.76,32.06
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,49.13,36.85
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,54.4,41.36
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,57.86,44.06
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,61.23,46.6
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,63.33,47.99
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,117.98,65.61
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,175.19,100.79
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,234.92,145.76
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,294.66,194.4
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,355.66,244.33
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,415.08,292.33
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,476.58,340.47
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,533.67,384.84
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,589.94,427.33
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,642.82,465.33
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,693.76,500.87
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,741.43,533.74
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,786.85,563.08
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,826.07,588.18
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,862.16,611.19
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,894.77,631.49
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,924.15,649.71
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,944.82,661.68
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,961.61,671.35
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,988.6,688.3
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,999.04,695.03
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,998.84,696.08
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,994.7,694.95
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,986.92,692.63
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,975.42,688.15
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,951.47,674.55
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,931.56,663.66
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,900.0,646.16
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,865.71,626.84
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,817.85,597.53
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,768.49,566.84
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,712.58,531.13
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,656.08,494.22
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,584.01,445.2
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,508.14,391.21
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,430.8,334.41
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,357.89,278.32
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,270.28,208.49
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,191.4,141.89
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,94.38,28.03
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,13.24,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,26.23,15.33
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,37.1,25.89
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,47.78,35.49
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,57.68,44.18
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,67.15,52.25
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,76.66,60.02
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,85.76,67.23
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,94.35,73.85
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,139.63,89.16
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,181.68,111.4
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,234.8,148.11
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,292.93,195.18
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,356.07,246.15
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,379.81,270.97
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,371.7,268.32
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,424.75,306.73
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,481.92,347.4
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,494.64,355.75
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,495.53,355.76
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,554.42,396.7
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,609.97,434.54
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,731.82,520.27
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,854.18,602.28
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,886.11,620.98
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,914.94,638.61
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,936.83,651.29
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,955.14,661.86
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,967.75,669.15
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,976.66,674.32
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,867.6,606.05
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,732.92,516.63
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,858.26,605.0
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,966.05,674.24
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,945.9,661.93
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,922.46,649.09
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,890.61,630.36
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,856.09,609.95
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,812.69,584.29
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,767.45,557.08
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,711.6,522.34
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,655.17,486.41
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,586.26,441.1
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,512.84,390.43
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,435.22,334.3
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,362.22,278.83
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,273.4,208.84
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,193.6,141.36
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,93.89,9.91
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
