Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,14.51,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,26.11,15.03
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,39.1,27.53
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,51.77,38.88
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,60.77,46.81
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,69.52,54.27
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,76.16,59.6
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,82.58,64.58
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,87.66,68.32
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,134.01,81.71
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,186.32,114.69
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,241.77,156.41
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,297.49,201.14
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,355.11,247.49
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,410.79,291.0
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,471.24,336.73
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,526.85,379.41
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,582.06,420.64
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,587.61,423.83
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,565.99,406.89
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,667.9,480.58
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,775.41,556.13
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,814.11,581.19
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,849.91,604.54
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,881.48,624.77
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,909.97,643.07
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,650.39,469.92
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,298.9,216.75
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,560.93,408.52
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,775.17,555.42
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,658.9,474.14
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,518.06,375.67
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,466.96,342.03
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,436.62,321.82
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,383.54,284.09
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,330.17,245.56
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,525.3,393.12
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,690.01,512.54
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,589.04,441.74
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,511.74,387.11
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,366.07,280.28
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,230.1,176.26
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,195.55,150.33
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,161.84,124.17
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,227.77,178.41
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,282.27,220.95
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,201.82,154.86
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,127.18,90.96
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,59.76,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,13.66,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,24.76,13.81
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,34.94,24.07
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,44.96,33.17
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,53.39,40.65
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,59.6,46.01
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,63.92,49.46
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,68.11,52.68
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,98.3,77.81
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,157.45,110.76
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,197.5,135.56
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,244.16,168.95
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,290.53,207.47
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,333.01,242.28
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,368.72,270.87
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,400.23,295.0
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,437.03,322.38
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,473.44,348.7
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,515.35,377.93
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,558.73,407.52
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,507.5,370.34
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,442.28,322.85
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,544.7,396.69
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,657.38,474.32
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,677.5,487.23
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,696.71,500.3
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,768.37,548.39
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,826.67,586.77
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,831.78,588.03
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,833.76,587.84
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,727.38,517.18
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,616.34,442.3
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,563.61,408.13
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,509.83,371.98
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,546.02,399.79
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,601.57,439.32
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,762.45,553.01
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,891.17,635.1
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,831.65,596.68
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,766.66,556.58
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,736.51,539.73
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,703.14,519.86
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,638.48,478.02
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,574.53,435.27
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,493.3,378.17
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,415.99,319.8
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,320.0,243.76
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,233.31,166.55
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,110.0,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,14.08,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,25.48,14.32
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,36.74,25.84
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,47.8,35.89
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,58.91,45.77
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,74.36,59.16
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,87.43,70.07
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,100.38,80.62
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,118.47,95.43
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,162.38,118.42
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,195.56,137.39
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,243.44,170.47
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,294.77,206.66
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,362.01,257.71
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,424.21,308.48
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,484.27,356.26
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,541.5,400.25
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,598.15,442.06
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,622.96,458.42
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,627.6,459.39
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,633.42,462.35
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,623.13,453.83
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,650.52,471.64
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,676.91,488.2
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,688.01,495.05
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,696.89,500.47
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,779.6,557.55
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,851.76,606.41
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,927.62,658.15
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,987.44,695.71
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,806.09,577.37
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,577.7,419.39
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,790.52,573.57
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,965.97,690.57
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,647.56,477.88
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,279.62,208.62
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,450.78,342.46
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,615.32,464.2
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,568.03,430.69
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,520.35,397.92
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,583.93,447.69
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,618.11,474.92
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,546.75,423.15
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,477.97,372.16
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,397.2,311.32
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,321.57,251.75
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,233.13,179.46
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,141.82,99.23
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,48.96,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,14.08,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,25.4,13.82
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,37.73,26.47
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,49.82,37.45
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,65.24,51.03
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,83.0,66.3
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,75.68,59.71
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,76.37,59.91
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,79.25,62.02
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,131.94,78.42
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,186.3,113.41
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,244.58,158.14
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,298.87,209.1
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,330.74,240.04
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,365.73,267.85
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,396.9,291.61
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,406.87,299.77
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,412.27,303.81
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,452.84,332.45
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,495.78,362.1
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,647.88,471.98
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,797.63,575.25
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,839.84,599.95
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,879.54,623.93
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,912.17,643.95
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,941.52,661.94
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,967.69,676.6
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,990.38,689.13
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,1004.74,698.08
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,1015.25,704.9
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,1019.25,707.98
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,1019.32,708.91
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,1011.41,704.4
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,1012.23,705.45
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,992.98,695.13
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,970.14,682.91
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,938.99,666.91
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,904.84,648.9
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,860.96,623.76
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,814.92,596.73
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,764.7,565.78
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,708.7,530.11
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,640.75,485.44
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,573.89,439.7
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,490.74,379.92
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,411.76,318.95
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,311.23,238.34
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,220.98,151.82
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,80.44,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,12.38,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,22.56,11.32
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,33.74,22.99
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,43.28,31.67
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,49.06,36.81
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,54.74,41.64
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,58.58,44.71
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,62.34,47.58
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,65.16,49.7
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,120.72,66.48
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,183.42,108.21
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,243.39,154.81
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,303.27,203.92
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,364.45,253.76
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,424.51,301.22
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,487.19,348.67
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,544.73,391.37
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,601.32,431.7
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,655.19,468.66
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,707.47,503.24
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,755.49,535.39
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,801.1,564.04
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,842.6,589.52
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,881.28,613.11
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,914.41,633.67
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,944.14,652.23
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,967.62,667.93
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,987.32,681.51
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,1001.04,690.0
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,1010.84,696.34
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,1014.17,700.67
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,1013.54,702.79
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,850.78,602.4
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,636.95,457.82
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,816.2,586.45
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,963.98,680.15
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,933.6,662.57
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,900.2,645.0
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,856.84,620.09
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,811.38,593.35
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,756.31,559.65
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,705.1,527.66
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,635.85,482.23
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,568.0,435.8
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,484.9,375.81
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,406.2,314.59
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,303.48,231.65
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,209.13,137.52
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,76.18,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,11.52,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,22.27,10.69
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,31.67,21.21
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,40.87,29.68
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,46.76,35.04
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,52.54,40.09
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,78.95,62.59
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,113.81,91.73
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,127.84,102.98
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,150.04,113.27
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,182.03,135.51
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,217.08,160.58
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,259.53,191.57
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,309.02,228.4
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,381.78,279.65
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,484.61,355.08
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,542.6,400.05
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,599.94,443.2
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,653.02,481.15
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,704.21,516.45
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,746.41,545.58
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,791.22,574.36
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,830.13,597.59
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,866.06,618.58
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,897.84,637.97
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,926.42,655.24
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,957.37,672.57
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,972.91,680.2
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,984.82,687.19
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,992.91,691.97
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,993.26,692.87
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,989.75,691.65
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,979.22,687.69
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,965.02,681.64
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,948.65,673.61
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,921.64,658.89
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,887.73,640.48
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,851.23,620.18
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,798.81,588.25
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,745.13,554.83
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,685.36,516.27
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,625.34,476.46
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,541.85,418.44
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,469.02,365.15
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,386.13,302.2
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,308.81,240.73
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,217.15,165.13
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,117.96,71.11
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,41.0,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,12.38,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,22.56,10.49
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,38.53,27.07
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,54.19,41.27
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,65.11,51.08
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,76.15,60.69
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,83.33,66.72
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,90.29,72.38
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,97.64,78.24
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,145.9,93.7
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,195.51,126.64
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,251.02,169.5
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,305.68,214.46
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,362.5,261.07
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,418.13,305.88
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,476.1,351.2
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,466.81,346.9
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,420.78,313.08
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,547.06,406.23
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,686.63,505.11
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,541.72,400.18
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,332.04,244.92
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,287.11,212.69
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,229.54,169.88
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,384.23,284.81
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,554.28,403.95
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,581.12,420.95
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,608.06,439.07
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,725.46,521.36
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,845.67,601.96
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,825.69,588.71
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,802.76,575.05
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,677.73,491.45
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,551.03,404.2
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,665.38,489.24
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,774.77,566.83
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,820.83,600.88
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,850.69,623.55
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,803.5,594.38
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,754.75,564.31
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,696.87,527.35
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,638.67,489.09
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,565.84,438.23
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,494.8,386.27
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,405.67,318.39
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,328.07,256.21
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,234.39,178.21
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,143.2,79.22
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,48.36,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,11.95,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,21.68,9.32
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,32.31,21.76
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,42.8,31.44
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,38.32,27.85
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,39.69,29.1
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,61.1,47.49
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,81.25,64.39
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,97.85,78.07
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,115.32,88.15
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,124.11,94.39
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,132.94,100.6
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,174.3,131.67
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,217.29,163.6
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,192.29,144.33
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,162.19,121.12
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,204.14,152.91
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,247.91,185.48
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,333.0,248.09
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,429.23,316.83
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,438.12,322.36
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,434.58,319.65
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,454.92,333.54
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,489.64,357.04
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,505.24,367.85
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,520.59,378.63
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,576.79,418.33
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,634.66,458.29
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,634.96,458.89
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,633.9,459.11
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,514.68,376.22
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,370.81,273.3
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,499.22,369.34
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,627.4,460.84
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,805.69,589.48
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,953.13,687.01
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,921.27,668.14
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,886.5,649.01
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,843.49,623.3
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,798.36,595.69
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,741.62,559.44
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,689.41,525.4
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,620.25,478.25
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,552.51,430.11
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,466.02,365.15
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,384.55,299.72
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,278.23,210.72
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,174.06,82.69
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,63.6,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,10.67,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,19.3,7.06
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,32.41,21.71
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,45.16,33.32
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,55.26,42.37
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,65.05,50.87
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,79.73,63.17
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,97.09,77.38
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,105.91,84.32
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,149.73,100.22
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,197.02,133.81
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,244.7,170.95
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,291.71,207.08
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,345.08,248.41
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,376.31,275.06
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,398.71,293.44
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,427.44,315.42
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,453.52,334.79
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,372.05,275.83
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,266.39,197.22
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,346.01,256.43
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,423.58,312.43
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,510.04,374.04
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,590.55,430.25
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,592.49,431.08
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,592.49,431.09
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,670.51,486.54
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,733.15,530.69
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,609.32,444.42
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,479.17,351.85
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,493.56,363.29
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,486.15,358.89
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,443.51,329.91
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,422.24,315.85
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,278.64,210.09
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,127.87,94.56
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,349.42,269.5
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,561.68,427.54
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,282.22,219.45
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,5.77,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,4.94,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.11,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.29,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.46,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.64,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.82,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.41,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,7.26,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,14.03,3.02
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,29.53,19.12
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,44.63,32.67
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,60.66,46.89
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,76.56,60.76
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,45.17,33.62
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,9.06,2.23
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,67.02,52.17
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,119.88,92.05
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,126.25,96.5
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,132.21,100.72
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,88.1,65.52
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,40.65,27.39
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,98.55,73.5
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,156.13,117.96
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,193.32,146.1
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,232.0,175.08
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,284.68,214.24
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,336.39,252.0
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,440.76,328.65
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,545.43,403.19
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,547.22,402.66
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,546.47,401.21
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,557.0,408.61
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,566.6,415.27
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,689.67,503.46
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,818.36,591.5
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,915.72,659.03
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,981.49,701.51
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,982.74,703.85
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,992.92,712.74
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,832.11,611.17
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,650.66,484.34
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,491.65,372.79
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,334.74,256.03
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,634.2,487.08
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,855.16,642.56
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,550.33,426.98
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,210.34,162.93
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,440.49,351.09
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,641.58,503.63
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,564.95,446.98
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,490.68,391.7
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,402.35,321.45
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,317.65,251.3
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,218.72,165.21
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,116.34,18.44
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,39.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
