Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,4.69,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,9.05,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,20.22,11.45
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,31.42,21.64
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,43.88,32.77
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,56.15,43.56
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,68.67,54.36
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,81.08,64.85
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,113.2,87.23
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,156.77,116.72
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,180.99,135.95
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,202.65,154.25
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,212.7,162.79
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,219.47,168.38
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,245.61,188.2
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,273.13,208.91
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,421.37,322.49
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,597.73,455.94
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,593.81,450.38
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,547.09,412.52
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,462.33,349.51
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,361.36,272.51
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,400.92,302.02
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,442.55,332.34
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,343.58,258.79
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,228.18,171.41
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,233.09,175.45
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,238.09,179.38
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,434.18,329.95
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,603.07,455.43
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,548.64,414.84
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,492.46,373.42
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,749.83,570.94
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,959.41,720.07
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,717.67,549.49
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,441.75,340.54
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,316.29,245.86
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,196.32,151.72
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,187.95,145.96
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,179.59,139.95
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,157.61,122.97
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,135.81,105.85
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,111.19,85.82
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,86.97,65.82
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,65.65,48.17
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,43.75,29.8
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,26.6,14.92
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,9.89,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.12,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,9.88,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,22.72,13.42
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,35.2,24.76
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,49.31,37.39
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,63.27,49.75
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,77.8,62.27
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,92.18,74.43
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,111.5,85.39
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,156.37,112.23
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,190.39,140.81
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,211.35,160.78
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,226.52,174.31
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,236.09,182.91
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,214.02,165.7
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,185.09,142.67
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,143.42,109.58
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,100.06,74.92
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,258.25,200.22
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,434.67,335.1
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,234.31,181.15
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,18.29,9.05
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,24.13,13.76
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,29.97,18.44
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,160.25,122.24
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,316.25,243.0
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,394.64,303.62
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,476.81,366.34
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,536.31,411.69
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,576.79,442.99
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,428.5,331.16
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,278.18,214.63
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,368.05,285.89
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,460.35,357.27
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,342.38,266.8
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,227.5,176.82
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,211.55,165.21
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,195.57,153.29
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,177.17,138.98
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,158.91,124.65
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,138.24,108.18
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,117.8,91.67
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,97.19,74.83
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,76.64,57.77
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,57.52,41.81
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,37.73,25.1
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,22.24,11.4
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,8.23,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.27,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.41,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.64,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.46,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.29,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.11,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,4.53,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,4.94,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,25.63,15.53
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,46.42,32.46
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,50.61,35.68
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,54.81,38.88
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,94.88,70.78
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,134.75,101.95
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,195.05,148.54
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,262.96,200.08
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,275.43,208.84
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,288.13,217.86
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,200.68,151.27
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,119.3,88.21
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,95.52,69.59
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,71.79,50.94
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,71.79,50.95
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,71.78,50.96
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,138.09,102.71
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,207.6,156.07
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,213.28,160.41
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,219.13,165.03
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,212.58,160.22
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,205.97,155.4
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,165.9,124.74
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,126.17,94.0
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,138.6,104.02
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,151.77,114.58
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,317.08,246.53
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,449.5,349.75
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,291.18,228.11
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,109.89,83.29
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,95.37,72.21
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,80.8,60.71
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,281.6,228.43
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,443.56,355.95
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,354.83,283.07
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,273.21,214.34
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,175.2,125.55
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,42.69,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,8.54,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,16.48,0.4
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,25.24,15.39
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,33.88,23.58
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,38.87,28.24
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,43.84,32.68
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,50.38,38.23
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,67.84,53.0
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,102.94,78.64
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,136.83,104.12
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,123.23,93.33
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,100.16,75.32
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,169.61,128.52
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,246.07,186.23
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,272.22,205.67
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,299.26,225.68
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,286.02,215.78
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,268.48,202.4
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,480.08,363.8
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,706.73,527.59
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,753.69,558.47
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,798.25,587.71
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,838.48,612.59
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,875.8,635.31
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,908.25,655.99
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,937.34,674.51
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,960.44,687.85
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,979.85,698.92
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,993.56,707.35
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,1003.4,713.5
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,1006.02,714.46
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,1004.66,713.18
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,996.51,710.11
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,984.57,704.85
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,965.09,694.15
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,942.08,681.33
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,910.53,663.0
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,886.67,649.65
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,843.78,623.49
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,798.77,595.57
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,741.76,558.21
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,684.1,519.39
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,614.2,470.77
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,545.6,420.9
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,459.99,356.68
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,375.29,287.89
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,261.55,181.44
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,115.79,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,8.11,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,15.7,0.0
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,24.11,14.4
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,32.43,22.3
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,37.53,27.07
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,42.61,31.61
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,49.96,37.88
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,53.51,40.71
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,68.81,41.87
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,127.35,68.05
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,187.14,109.75
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,249.33,159.32
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,315.12,214.01
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,377.71,265.67
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,438.82,314.0
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,500.11,360.2
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,558.05,403.35
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,614.86,443.79
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,668.82,479.58
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,720.87,512.41
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,769.16,542.83
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,814.94,570.54
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,854.61,592.99
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,891.08,613.27
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,923.25,632.07
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,951.91,648.77
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,971.52,659.9
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,987.01,668.82
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,999.21,676.27
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,1007.49,681.6
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,1007.85,682.53
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,1004.3,681.44
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,994.21,677.0
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,980.39,670.57
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,969.35,664.6
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,942.91,649.53
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,908.49,628.87
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,871.29,606.7
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,820.89,577.13
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,774.59,549.82
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,714.72,515.23
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,654.71,479.15
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,573.72,427.29
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,495.54,374.21
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,401.72,305.75
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,314.27,236.92
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,200.82,131.47
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,61.27,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,8.54,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,15.52,0.0
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,28.82,18.13
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,41.85,30.34
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,51.21,38.89
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,60.38,47.01
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,52.22,39.9
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,53.86,41.19
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,60.13,44.2
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,66.41,49.09
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,76.92,57.23
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,87.52,65.29
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,134.86,102.14
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,183.73,139.35
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,142.01,106.6
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,97.3,71.54
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,106.17,78.37
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,115.14,85.1
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,119.14,87.79
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,123.18,90.48
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,132.64,97.58
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,142.33,104.81
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,132.42,96.91
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,122.3,88.98
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,135.63,99.22
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,149.27,109.58
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,142.04,103.93
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,134.7,98.3
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,171.61,126.25
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,210.05,154.81
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,184.28,135.64
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,158.41,116.54
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,151.88,112.05
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,145.37,107.48
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,185.0,138.23
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,226.98,170.18
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,144.09,107.68
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,66.43,47.39
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,86.95,63.98
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,110.8,83.0
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,95.75,71.48
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,80.66,59.76
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,257.53,204.85
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,397.18,312.91
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,309.08,242.05
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,228.0,174.86
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,126.27,77.77
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,24.55,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,7.26,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,13.85,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,30.7,19.65
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,47.41,35.35
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,61.46,48.1
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,75.2,60.29
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,86.26,69.84
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,94.38,76.62
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,68.93,49.03
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,33.07,21.92
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,37.24,25.25
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,41.42,28.53
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,56.44,40.72
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,71.51,52.84
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,79.06,58.67
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,86.56,64.43
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,107.43,80.79
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,128.55,97.15
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,123.38,92.72
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,118.11,88.3
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,181.34,137.44
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,247.15,187.48
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,296.71,224.51
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,337.91,254.85
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,349.68,263.57
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,361.66,272.57
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,275.43,208.08
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,176.64,132.76
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,420.85,321.63
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,666.69,499.97
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,531.45,400.88
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,393.01,298.03
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,294.36,224.48
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,180.77,137.1
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,177.21,134.87
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,173.83,132.59
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,165.52,126.72
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,157.41,120.95
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,300.46,237.56
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,423.48,335.0
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,356.91,284.2
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,310.65,248.52
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,260.78,209.03
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,212.29,169.5
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,157.17,123.46
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,103.61,77.67
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,56.47,28.84
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.12,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.41,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,6.57,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,23.27,13.28
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,39.12,27.93
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,56.86,43.82
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,72.61,57.77
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,87.24,70.49
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,101.61,82.74
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,105.39,81.48
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,111.47,86.6
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,122.28,94.81
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,133.29,103.06
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,112.22,85.94
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,89.6,67.6
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,99.19,75.03
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,108.87,82.43
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,119.35,90.56
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,130.01,98.82
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,192.53,147.39
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,257.79,196.75
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,191.76,145.59
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,124.45,93.13
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,222.48,169.08
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,342.11,257.99
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,498.96,374.36
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,666.65,492.56
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,786.21,574.68
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,899.79,650.66
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,905.68,653.71
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,908.19,655.99
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,770.57,561.83
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,595.15,440.01
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,565.51,421.64
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,534.79,401.08
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,676.48,505.67
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,812.6,600.18
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,771.64,571.54
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,729.1,543.66
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,644.04,486.18
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,560.52,428.46
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,471.23,365.57
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,407.09,318.43
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,336.22,265.09
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,255.47,202.08
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,186.17,145.73
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,119.41,89.47
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,57.06,24.6
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,7.26,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,13.5,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,27.63,16.92
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,41.75,30.53
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,52.52,40.47
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,63.03,49.89
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,56.03,43.66
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,52.19,40.12
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,58.46,43.23
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,64.73,48.15
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,110.96,84.81
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,158.3,121.26
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,210.13,159.3
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,274.53,207.37
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,318.31,240.0
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,366.84,276.1
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,373.43,281.62
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,374.55,282.57
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,419.73,315.83
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,468.27,350.97
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,474.66,355.31
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,478.65,358.0
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,433.49,324.47
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,396.51,296.48
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,401.28,300.2
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,405.75,303.55
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,599.44,447.73
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,782.52,577.53
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,789.9,581.99
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,794.72,586.2
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,637.92,475.54
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,478.04,358.71
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,329.41,250.43
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,187.23,141.87
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,109.18,81.54
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,38.12,25.09
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,22.74,12.83
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,7.42,0.41
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,6.59,0.0
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,5.76,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,4.94,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.11,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.28,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.46,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.64,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.82,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.41,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,12.48,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,25.16,14.46
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,37.63,26.55
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,26.6,17.53
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,18.11,10.27
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,22.67,14.27
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,27.23,18.21
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,72.45,54.59
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,114.68,88.62
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,140.5,108.29
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,166.92,128.36
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,230.88,175.08
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,314.04,238.12
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,328.16,250.79
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,336.31,257.7
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,322.31,246.94
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,306.09,233.89
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,319.7,243.66
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,333.1,253.08
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,247.25,187.89
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,151.07,113.48
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,89.48,65.45
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,29.11,17.62
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,70.9,50.82
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,113.96,84.65
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,343.68,263.49
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,566.69,427.15
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,603.7,455.17
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,661.99,498.81
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,650.66,491.19
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,637.64,482.83
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,781.41,590.45
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,909.6,680.44
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,709.55,539.83
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,482.68,372.18
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,652.41,504.62
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,778.74,598.54
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,721.38,558.3
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,656.88,513.47
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,591.14,466.84
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,526.72,419.35
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,441.63,352.95
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,361.42,288.13
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,258.0,203.96
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,177.26,133.63
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,85.28,14.58
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.12,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,16.5,7.39
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,28.08,18.37
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,42.26,31.04
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,56.27,43.4
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,70.84,56.01
