Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,941.07,717.77
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,973.35,739.09
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,1001.83,757.82
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,1024.39,772.6
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,1042.88,784.77
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,1053.67,791.97
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,1060.2,796.57
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,1060.48,797.8
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,1056.56,796.49
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,1044.36,789.34
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,1028.18,779.76
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,1004.04,764.97
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,976.38,747.86
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,939.69,724.87
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,900.29,699.74
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,858.34,671.54
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,804.53,634.15
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,737.31,586.77
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,670.19,537.26
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,581.47,468.05
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,495.95,397.48
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,373.93,291.22
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,248.55,26.35
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,102.98,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,12.14,0.0
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,27.1,17.91
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,32.95,24.06
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,38.84,29.76
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,42.79,33.43
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,46.75,36.93
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,80.42,44.18
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,142.04,80.31
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,208.93,133.63
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,274.04,190.58
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,338.44,248.77
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,403.71,306.84
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,467.39,362.13
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,530.89,415.27
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,554.34,436.18
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,557.05,439.18
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,653.64,513.54
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,757.24,590.4
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,806.51,623.28
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,853.05,654.28
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,893.21,679.28
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,929.98,701.67
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,961.74,721.85
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,989.76,739.49
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,1011.55,752.38
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,1029.31,762.76
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,1040.3,770.36
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,1047.11,775.52
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,1046.64,776.21
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,1042.01,774.48
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,895.5,678.71
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,715.4,553.59
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,858.64,660.79
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,960.65,731.15
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,923.16,707.21
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,893.19,689.71
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,840.19,654.91
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,785.67,618.14
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,718.34,570.88
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,651.19,521.49
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,559.72,450.32
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,471.84,377.94
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,348.59,268.55
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,228.22,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,91.14,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,12.58,0.0
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,25.66,16.54
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,32.25,23.39
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,38.8,29.71
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,46.88,37.13
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,51.49,41.21
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,85.22,48.6
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,145.68,84.13
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,207.72,133.19
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,272.43,189.26
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,336.78,246.59
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,403.59,304.85
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,466.37,358.32
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,529.2,409.77
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,589.0,457.72
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,647.63,503.02
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,702.38,542.93
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,755.13,579.94
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,803.4,611.75
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,848.94,641.08
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,889.25,665.25
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,926.3,686.93
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,957.25,704.78
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,984.48,720.03
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,1004.94,729.46
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,1021.38,736.32
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,1031.79,739.62
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,1038.1,740.48
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,1036.58,738.05
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,1030.98,733.6
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,1017.88,727.06
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,1000.97,718.41
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,975.33,704.44
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,957.32,695.39
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,918.33,673.75
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,876.67,650.25
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,823.6,619.41
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,769.03,586.25
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,698.55,539.54
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,628.5,490.6
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,543.23,427.64
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,456.21,358.66
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,330.9,246.93
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,196.02,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,7.26,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,12.16,0.0
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,24.76,15.43
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,31.31,22.24
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,37.83,28.46
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,42.06,32.36
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,50.33,39.69
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,83.02,47.1
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,140.4,80.95
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,199.96,127.96
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,261.76,181.24
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,322.69,235.36
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,384.8,289.82
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,445.08,340.91
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,504.49,389.46
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,560.5,434.1
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,615.44,476.32
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,665.97,514.16
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,714.3,549.31
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,759.33,580.43
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,801.86,608.76
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,838.4,631.94
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,871.81,652.84
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,900.86,670.95
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,926.52,686.69
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,946.05,697.62
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,961.91,706.23
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,970.7,711.05
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,975.67,713.54
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,972.45,710.29
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,977.3,712.48
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,963.3,703.22
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,945.69,691.97
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,916.74,673.49
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,884.74,653.11
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,844.73,627.34
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,802.4,599.79
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,752.0,567.03
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,695.33,529.06
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,624.26,480.47
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,554.42,430.44
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,459.0,358.96
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,368.82,286.85
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,254.12,182.29
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,99.61,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,14.78,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,29.31,18.96
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,39.78,29.53
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,50.09,39.21
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,54.97,43.8
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,63.79,51.69
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,93.88,73.42
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,133.32,103.2
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,171.87,129.91
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,225.96,170.97
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,269.9,207.55
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,317.23,246.72
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,353.65,277.16
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,387.75,304.57
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,428.65,336.86
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,470.6,369.13
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,452.31,353.59
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,412.9,321.74
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,506.33,393.35
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,596.58,460.1
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,515.99,397.78
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,423.64,326.65
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,455.68,350.76
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,471.59,362.14
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,398.37,307.1
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,340.9,263.35
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,466.02,359.51
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,573.53,438.04
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,619.32,470.33
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,642.13,487.39
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,564.21,431.47
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,464.11,359.3
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,673.19,517.76
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,840.9,633.25
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,795.93,603.06
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,749.05,573.98
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,683.89,531.69
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,613.19,483.58
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,538.28,429.52
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,465.91,374.61
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,376.08,302.71
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,292.37,232.21
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,190.86,135.71
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,46.38,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,14.24,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,27.88,17.58
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,41.98,31.45
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,55.8,44.28
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,61.81,49.9
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,68.5,55.88
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,101.33,71.33
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,145.06,102.18
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,188.12,135.71
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,235.38,174.75
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,281.75,213.87
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,329.61,253.52
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,381.55,295.13
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,438.24,339.53
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,514.25,397.28
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,594.94,456.86
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,550.69,422.45
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,465.67,357.47
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,494.35,379.54
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,537.07,410.27
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,691.8,523.9
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,853.42,634.09
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,881.16,650.11
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,905.75,665.9
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,931.62,682.21
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,961.31,700.97
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,969.04,706.15
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,972.94,709.36
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,969.62,709.13
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,962.52,706.72
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,946.47,697.8
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,926.89,686.78
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,903.88,674.37
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,871.58,655.67
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,828.37,629.14
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,783.15,600.78
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,720.17,558.65
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,656.84,514.98
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,581.51,460.65
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,507.52,404.88
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,406.29,325.17
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,316.71,249.74
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,201.69,137.58
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,51.66,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,13.27,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,26.37,15.96
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,37.93,27.63
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,47.41,36.52
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,52.33,41.11
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,57.26,45.5
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,90.0,54.43
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,144.45,87.45
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,200.13,130.63
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,259.63,180.8
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,318.96,232.5
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,382.01,286.44
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,441.74,336.44
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,503.81,386.85
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,560.83,431.7
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,614.18,472.34
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,665.59,510.5
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,715.21,546.27
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,760.81,577.37
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,803.99,605.73
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,841.14,629.01
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,875.24,650.07
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,904.25,668.94
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,929.85,685.62
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,948.44,697.81
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,963.31,707.78
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,971.97,713.9
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,976.82,717.79
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,986.04,724.75
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,979.93,721.9
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,965.3,713.82
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,947.05,703.56
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,918.33,687.05
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,886.53,668.37
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,845.42,643.24
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,802.02,616.07
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,751.46,582.41
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,694.52,543.06
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,620.95,489.81
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,548.84,435.26
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,453.83,360.41
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,364.09,284.89
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,235.25,152.34
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,79.61,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,12.8,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,24.8,14.2
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,33.35,23.33
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,41.77,31.2
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,46.15,35.3
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,50.56,39.23
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,84.48,48.29
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,140.03,81.77
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,200.28,128.7
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,260.02,179.12
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,319.9,231.18
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,381.36,283.77
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,440.43,332.55
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,499.59,379.48
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,556.26,423.85
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,612.16,466.0
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,663.33,502.66
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,712.59,536.7
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,758.18,568.13
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,801.38,596.47
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,837.74,619.39
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,870.91,640.13
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,899.43,659.06
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,924.54,675.88
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,940.0,687.21
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,962.48,703.35
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,971.68,710.35
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,977.05,715.19
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,972.15,712.2
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,975.06,714.54
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,960.36,707.7
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,942.06,698.74
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,909.65,679.08
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,874.32,657.41
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,832.49,631.3
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,794.46,607.37
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,734.38,566.54
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,673.92,524.34
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,599.56,471.45
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,526.76,417.08
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,429.42,340.25
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,337.71,262.61
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,208.49,124.06
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,57.61,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,11.52,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,22.28,11.86
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,30.11,20.46
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,37.85,27.72
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,42.05,31.66
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,46.28,35.44
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,85.14,47.82
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,141.12,81.47
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,198.97,126.71
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,260.16,178.88
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,320.71,232.33
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,382.69,286.39
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,443.17,337.44
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,503.25,386.5
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,560.15,431.95
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,616.1,475.14
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,667.45,513.76
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,716.77,549.82
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,762.81,581.94
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,806.38,611.74
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,843.3,635.49
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,877.0,656.9
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,906.13,676.11
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,931.81,693.01
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,949.79,705.19
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,963.97,715.01
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,972.56,721.3
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,977.3,725.25
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,972.99,723.39
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,976.53,727.02
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,961.31,717.84
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,942.49,706.49
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,912.06,687.35
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,878.65,666.14
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,837.17,639.39
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,793.44,610.62
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,743.0,575.55
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,686.08,534.83
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,611.59,481.37
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,538.72,426.46
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,444.25,351.41
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,355.46,275.22
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,219.11,116.43
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,66.31,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,11.95,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,23.17,12.11
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,32.23,22.14
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,41.13,30.44
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,45.95,34.93
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,50.77,39.23
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,85.77,48.74
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,141.51,82.45
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,202.11,129.42
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,262.42,179.78
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,322.28,230.97
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,383.74,282.52
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,444.19,331.89
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,506.04,380.64
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,561.67,422.69
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,617.23,462.68
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,669.33,498.81
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,719.64,532.18
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,765.05,560.66
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,807.97,586.42
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,845.47,606.95
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,879.84,625.04
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,908.97,643.69
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,934.63,660.34
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,953.72,673.07
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,969.05,683.74
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,977.19,690.19
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,981.46,694.52
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,977.54,694.95
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,981.39,700.4
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,966.12,692.16
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,947.23,681.97
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,918.05,665.27
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,885.82,646.58
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,843.68,621.65
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,799.29,594.75
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,746.64,560.95
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,687.83,521.65
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,613.1,470.66
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,540.04,417.94
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,440.9,341.98
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,347.86,263.87
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,176.15,76.61
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,11.1,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,21.52,10.34
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,29.81,19.92
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,37.99,27.57
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,42.97,32.11
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,47.93,36.43
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,84.0,46.05
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,144.22,82.9
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,201.93,127.34
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,262.81,178.11
2016,10,20,9,15,795.0,81.0,0.9,23.0,460.5,323.35,229.8
2016,10,20,9,30,815.0,84.0,1.1,24.0,501.0,385.33,281.88
2016,10,20,9,45,826.5,87.5,1.3,25.0,535.0,445.3,331.13
2016,10,20,10,0,838.0,91.0,1.5,26.0,569.0,505.16,378.6
2016,10,20,10,15,848.0,92.5,1.6,26.0,597.0,561.86,423.34
2016,10,20,10,30,858.0,94.0,1.7,26.0,625.0,617.68,466.19
2016,10,20,10,45,855.0,99.5,1.8,26.5,644.0,668.02,502.97
