Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,11,0,852.0,105.0,1.9,27.0,663.0,715.83,536.96
2016,10,20,11,15,856.0,106.0,1.95,27.0,676.0,761.41,568.9
2016,10,20,11,30,860.0,107.0,2.0,27.0,689.0,804.6,597.79
2016,10,20,11,45,848.5,113.0,2.05,27.0,691.0,837.87,619.9
2016,10,20,12,0,837.0,119.0,2.1,27.0,693.0,867.35,639.55
2016,10,20,12,15,717.0,165.5,2.1,27.0,656.0,845.86,625.0
2016,10,20,12,30,597.0,212.0,2.1,27.0,619.0,801.02,594.32
2016,10,20,12,45,594.5,208.5,2.15,27.0,608.0,813.38,604.11
2016,10,20,13,0,592.0,205.0,2.2,27.0,597.0,822.92,611.54
2016,10,20,13,15,543.0,215.0,2.15,27.0,567.0,799.47,594.93
2016,10,20,13,30,494.0,225.0,2.1,27.0,537.0,772.27,576.02
2016,10,20,13,45,516.5,207.0,2.1,27.0,521.0,781.43,584.29
2016,10,20,14,0,539.0,189.0,2.1,27.0,505.0,787.7,590.42
2016,10,20,14,15,555.5,172.0,2.05,26.5,481.5,786.08,591.49
2016,10,20,14,30,572.0,155.0,2.0,26.0,458.0,781.21,590.23
2016,10,20,14,45,597.0,141.0,2.0,26.0,437.0,794.27,600.68
2016,10,20,15,0,622.0,127.0,2.0,26.0,416.0,795.0,602.6
2016,10,20,15,15,591.0,120.5,1.9,25.5,373.5,747.23,571.3
2016,10,20,15,30,560.0,114.0,1.8,25.0,331.0,697.74,538.53
2016,10,20,15,45,509.0,107.0,1.75,25.0,284.5,623.74,486.48
2016,10,20,16,0,458.0,100.0,1.7,25.0,238.0,557.69,438.76
2016,10,20,16,15,401.0,87.5,1.55,24.0,192.5,480.99,381.96
2016,10,20,16,30,344.0,75.0,1.4,23.0,147.0,407.18,324.35
2016,10,20,16,45,265.5,58.0,1.3,22.5,104.5,314.53,248.89
2016,10,20,17,0,187.0,41.0,1.2,22.0,62.0,228.35,174.03
2016,10,20,17,15,93.5,20.5,1.25,21.5,31.0,115.9,35.34
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,88.5,14.5,2.5,15.5,21.5,12.38,0.0
2016,10,21,7,0,177.0,29.0,2.7,16.0,43.0,22.48,10.47
2016,10,21,7,15,274.5,43.5,2.75,16.5,83.0,33.47,23.02
2016,10,21,7,30,372.0,58.0,2.8,17.0,123.0,44.29,33.1
2016,10,21,7,45,186.0,54.5,2.9,17.5,87.0,40.2,29.82
2016,10,21,8,0,0.0,51.0,3.0,18.0,51.0,42.2,31.67
2016,10,21,8,15,0.0,62.5,3.0,18.5,62.5,51.79,38.13
2016,10,21,8,30,0.0,74.0,3.0,19.0,74.0,61.16,45.84
2016,10,21,8,45,0.0,66.5,3.0,19.5,66.5,55.12,40.59
2016,10,21,9,0,0.0,59.0,3.0,20.0,59.0,48.87,35.21
2016,10,21,9,15,0.0,96.5,3.1,20.0,96.5,79.97,60.81
2016,10,21,9,30,0.0,134.0,3.2,20.0,134.0,110.99,86.02
2016,10,21,9,45,3.5,158.5,3.3,20.0,160.5,133.32,103.88
2016,10,21,10,0,7.0,183.0,3.4,20.0,187.0,156.5,122.35
2016,10,21,10,15,32.0,225.0,3.55,19.5,245.0,213.32,168.05
2016,10,21,10,30,57.0,267.0,3.7,19.0,303.0,270.55,213.8
2016,10,21,10,45,33.0,237.5,3.9,19.0,259.0,233.02,183.73
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,183.92,144.17
2016,10,21,11,15,4.5,119.0,4.15,19.0,122.5,103.08,79.0
2016,10,21,11,30,0.0,30.0,4.2,19.0,30.0,24.88,14.91
2016,10,21,11,45,0.5,97.0,4.3,19.0,97.5,81.28,61.2
2016,10,21,12,0,1.0,164.0,4.4,19.0,165.0,140.9,109.47
2016,10,21,12,15,0.5,97.5,4.35,19.0,98.0,81.77,61.51
2016,10,21,12,30,0.0,31.0,4.3,19.0,31.0,25.71,15.59
2016,10,21,12,45,120.5,169.5,4.25,19.0,249.0,286.44,230.73
2016,10,21,13,0,241.0,308.0,4.2,19.0,467.0,560.73,443.49
2016,10,21,13,15,200.0,302.0,4.15,19.0,431.0,522.49,412.74
2016,10,21,13,30,159.0,296.0,4.1,19.0,395.0,482.33,381.71
2016,10,21,13,45,489.5,201.0,4.05,19.5,489.5,747.45,589.29
2016,10,21,14,0,820.0,106.0,4.0,20.0,584.0,971.72,748.89
2016,10,21,14,15,807.0,103.5,4.1,20.0,551.5,956.42,738.5
2016,10,21,14,30,794.0,101.0,4.2,20.0,519.0,937.52,727.52
2016,10,21,14,45,784.5,95.0,4.3,20.0,482.0,914.47,713.59
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,888.07,697.2
2016,10,21,15,15,749.0,85.0,4.5,19.5,401.0,852.01,675.13
2016,10,21,15,30,723.0,81.0,4.6,19.0,357.0,807.55,646.22
2016,10,21,15,45,695.0,73.5,4.7,18.5,310.5,754.8,610.0
2016,10,21,16,0,667.0,66.0,4.8,18.0,264.0,700.83,571.25
2016,10,21,16,15,610.0,59.5,4.85,17.0,215.0,623.36,512.89
2016,10,21,16,30,553.0,53.0,4.9,16.0,166.0,547.59,452.55
2016,10,21,16,45,472.5,43.0,4.95,15.5,120.5,452.26,371.89
2016,10,21,17,0,392.0,33.0,5.0,15.0,75.0,362.67,286.98
2016,10,21,17,15,196.0,16.5,4.95,14.5,37.5,179.34,30.78
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.5,13.0,3.1,7.5,25.0,11.1,0.0
2016,10,22,7,0,325.0,26.0,3.3,8.0,50.0,21.77,9.69
2016,10,22,7,15,439.0,36.0,3.55,8.0,96.0,29.69,20.5
2016,10,22,7,30,553.0,46.0,3.8,8.0,142.0,37.57,28.27
2016,10,22,7,45,625.0,52.5,4.05,8.5,193.5,42.28,32.85
2016,10,22,8,0,697.0,59.0,4.3,9.0,245.0,51.19,41.05
2016,10,22,8,15,739.0,63.5,4.35,9.5,295.0,90.2,51.48
2016,10,22,8,30,781.0,68.0,4.4,10.0,345.0,150.05,89.14
2016,10,22,8,45,817.0,69.5,4.5,10.5,393.0,211.27,139.06
2016,10,22,9,0,853.0,71.0,4.6,11.0,441.0,276.41,197.19
2016,10,22,9,15,873.0,73.5,4.6,11.0,483.5,341.11,257.32
2016,10,22,9,30,893.0,76.0,4.6,11.0,526.0,407.94,318.76
2016,10,22,9,45,914.5,75.0,4.6,11.5,563.5,471.49,375.63
2016,10,22,10,0,936.0,74.0,4.6,12.0,601.0,535.67,431.28
2016,10,22,10,15,945.5,75.5,4.55,12.5,630.0,596.14,482.05
2016,10,22,10,30,955.0,77.0,4.5,13.0,659.0,655.43,530.11
2016,10,22,10,45,964.0,76.0,4.45,13.5,681.5,710.35,573.3
2016,10,22,11,0,973.0,75.0,4.4,14.0,704.0,763.39,613.49
2016,10,22,11,15,976.5,75.5,4.35,14.0,717.5,811.84,648.25
2016,10,22,11,30,980.0,76.0,4.3,14.0,731.0,857.51,680.62
2016,10,22,11,45,983.0,75.5,4.3,14.5,736.5,898.64,708.47
2016,10,22,12,0,986.0,75.0,4.3,15.0,742.0,936.51,733.76
2016,10,22,12,15,985.0,75.0,4.3,15.0,739.0,967.97,755.82
2016,10,22,12,30,984.0,75.0,4.3,15.0,736.0,995.64,775.28
2016,10,22,12,45,982.0,74.0,4.3,15.0,724.5,1017.26,790.6
2016,10,22,13,0,980.0,73.0,4.3,15.0,713.0,1034.82,803.27
2016,10,22,13,15,974.5,72.0,4.3,15.0,693.5,1044.86,810.91
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,1050.67,815.86
2016,10,22,13,45,959.5,70.5,4.35,15.0,646.5,1048.96,816.36
2016,10,22,14,0,950.0,70.0,4.4,15.0,619.0,1043.11,814.21
2016,10,22,14,15,937.5,68.5,4.35,15.0,584.5,1028.92,805.37
2016,10,22,14,30,925.0,67.0,4.3,15.0,550.0,1010.84,793.97
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.0,983.14,776.32
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,952.24,756.33
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.0,911.17,729.42
2016,10,22,15,30,837.0,60.0,4.1,14.0,376.0,877.42,707.42
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.0,816.23,662.87
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,754.08,616.27
2016,10,22,16,15,698.5,50.0,3.5,13.0,225.0,676.6,556.77
2016,10,22,16,30,643.0,45.0,3.1,12.0,174.0,600.11,494.93
2016,10,22,16,45,552.0,37.0,2.75,11.5,125.5,495.31,406.26
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,395.87,310.7
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,197.37,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,9.82,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,19.15,7.18
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,26.75,18.07
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,34.31,25.56
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,42.13,32.93
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,46.91,37.33
2016,10,23,8,15,732.0,58.5,2.25,9.0,285.0,85.98,47.99
2016,10,23,8,30,774.0,63.0,2.3,10.0,334.0,145.27,85.2
2016,10,23,8,45,803.5,65.5,2.35,11.0,380.5,205.59,134.17
2016,10,23,9,0,833.0,68.0,2.4,12.0,427.0,269.02,190.11
2016,10,23,9,15,853.0,70.5,2.55,13.0,468.0,332.33,247.28
2016,10,23,9,30,873.0,73.0,2.7,14.0,509.0,397.82,305.34
2016,10,23,9,45,894.0,72.5,2.85,15.0,546.0,460.26,359.42
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,523.35,412.19
2016,10,23,10,15,925.0,73.0,3.0,16.5,611.5,582.3,460.4
2016,10,23,10,30,935.0,74.0,3.0,17.0,640.0,640.16,506.08
2016,10,23,10,45,941.5,75.0,3.05,17.5,661.5,694.37,547.76
2016,10,23,11,0,948.0,76.0,3.1,18.0,683.0,746.62,586.69
2016,10,23,11,15,951.5,76.5,3.15,18.0,696.5,793.89,620.14
2016,10,23,11,30,955.0,77.0,3.2,18.0,710.0,838.46,651.45
2016,10,23,11,45,956.0,77.0,3.25,18.5,715.0,877.5,677.42
2016,10,23,12,0,957.0,77.0,3.3,19.0,720.0,913.24,700.96
2016,10,23,12,15,955.0,77.0,3.3,19.0,716.5,942.9,721.23
2016,10,23,12,30,953.0,77.0,3.3,19.0,713.0,968.81,739.0
2016,10,23,12,45,948.0,77.0,3.3,19.5,701.0,988.08,750.92
2016,10,23,13,0,943.0,77.0,3.3,20.0,689.0,1003.35,760.25
2016,10,23,13,15,936.5,76.5,3.25,20.0,669.5,1012.52,766.67
2016,10,23,13,30,930.0,76.0,3.2,20.0,650.0,1017.61,770.57
2016,10,23,13,45,919.0,75.5,3.2,20.0,622.5,1014.23,769.37
2016,10,23,14,0,908.0,75.0,3.2,20.0,595.0,1006.87,765.73
2016,10,23,14,15,894.5,73.0,3.1,20.0,561.0,991.21,755.8
2016,10,23,14,30,881.0,71.0,3.0,20.0,527.0,971.83,743.5
2016,10,23,14,45,862.0,69.0,2.95,20.0,487.0,943.6,725.59
2016,10,23,15,0,843.0,67.0,2.9,20.0,447.0,922.85,712.85
2016,10,23,15,15,817.5,64.0,2.65,19.5,402.0,880.83,684.74
2016,10,23,15,30,792.0,61.0,2.4,19.0,357.0,836.45,654.55
2016,10,23,15,45,756.0,57.5,2.2,18.5,309.0,780.01,615.23
2016,10,23,16,0,720.0,54.0,2.0,18.0,261.0,722.53,573.79
2016,10,23,16,15,664.5,48.5,1.85,17.0,212.0,645.69,517.3
2016,10,23,16,30,609.0,43.0,1.7,16.0,163.0,570.12,458.6
2016,10,23,16,45,518.0,35.0,1.6,15.0,116.0,467.07,374.94
2016,10,23,17,0,427.0,27.0,1.5,14.0,69.0,369.9,282.36
2016,10,23,17,15,213.5,13.5,1.55,13.5,34.5,182.91,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,9.82,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,19.08,5.91
2016,10,24,7,15,377.0,34.0,2.25,9.5,84.0,27.9,18.64
2016,10,24,7,30,491.0,45.0,2.4,10.0,127.0,36.59,27.1
2016,10,24,7,45,441.0,65.0,2.55,11.0,157.0,51.77,41.0
2016,10,24,8,0,391.0,85.0,2.7,12.0,187.0,62.84,50.98
2016,10,24,8,15,429.5,95.0,2.6,13.0,227.0,93.18,61.94
2016,10,24,8,30,468.0,105.0,2.5,14.0,267.0,137.85,91.03
2016,10,24,8,45,627.0,90.5,2.45,15.0,339.0,191.99,128.61
2016,10,24,9,0,786.0,76.0,2.4,16.0,411.0,264.83,185.66
2016,10,24,9,15,608.0,127.5,2.45,16.5,401.5,305.21,228.77
2016,10,24,9,30,430.0,179.0,2.5,17.0,392.0,321.23,248.93
2016,10,24,9,45,515.0,167.0,2.65,18.0,440.0,378.46,295.29
2016,10,24,10,0,600.0,155.0,2.8,19.0,488.0,448.3,350.89
2016,10,24,10,15,745.0,121.5,2.8,19.5,556.0,533.96,418.25
2016,10,24,10,30,890.0,88.0,2.8,20.0,624.0,627.13,490.1
2016,10,24,10,45,898.5,89.0,2.8,21.0,646.0,680.57,529.16
2016,10,24,11,0,907.0,90.0,2.8,22.0,668.0,732.34,565.88
2016,10,24,11,15,911.5,91.0,2.85,22.0,681.5,779.24,599.07
2016,10,24,11,30,916.0,92.0,2.9,22.0,695.0,823.66,629.78
2016,10,24,11,45,916.5,92.5,2.95,22.5,700.0,861.57,654.55
2016,10,24,12,0,917.0,93.0,3.0,23.0,705.0,896.32,677.03
2016,10,24,12,15,916.0,93.0,3.0,23.0,702.0,925.86,696.89
2016,10,24,12,30,915.0,93.0,3.0,23.0,699.0,951.87,714.42
2016,10,24,12,45,920.0,88.5,3.05,23.5,689.5,974.61,728.84
2016,10,24,13,0,925.0,84.0,3.1,24.0,680.0,993.67,740.9
2016,10,24,13,15,919.0,83.5,3.1,24.0,660.5,1003.15,747.78
2016,10,24,13,30,913.0,83.0,3.1,24.0,641.0,1008.65,752.29
2016,10,24,13,45,899.0,83.0,3.1,24.0,613.5,1002.94,749.54
2016,10,24,14,0,885.0,83.0,3.1,24.0,586.0,993.32,744.45
2016,10,24,14,15,872.0,81.0,3.0,24.0,552.5,978.37,735.14
2016,10,24,14,30,859.0,79.0,2.9,24.0,519.0,970.92,731.03
2016,10,24,14,45,841.5,76.0,2.85,24.0,479.5,942.97,713.49
2016,10,24,15,0,824.0,73.0,2.8,24.0,440.0,911.79,693.81
2016,10,24,15,15,798.0,69.5,2.6,23.0,395.5,869.0,667.29
2016,10,24,15,30,772.0,66.0,2.4,22.0,351.0,823.87,638.5
2016,10,24,15,45,740.5,60.5,2.25,21.5,304.0,769.28,601.14
2016,10,24,16,0,709.0,55.0,2.1,21.0,257.0,713.45,561.48
2016,10,24,16,15,652.0,49.5,2.0,20.0,207.5,635.73,504.91
2016,10,24,16,30,595.0,44.0,1.9,19.0,158.0,559.28,446.0
2016,10,24,16,45,505.5,35.5,1.8,18.0,112.0,457.32,363.36
2016,10,24,17,0,416.0,27.0,1.7,17.0,66.0,361.07,268.98
2016,10,24,17,15,208.0,13.5,1.75,16.0,33.0,177.79,0.0
2016,10,24,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.0,11.0,1.5,5.5,21.5,9.39,0.0
2016,10,25,7,0,318.0,22.0,1.6,6.0,43.0,18.37,4.33
2016,10,25,7,15,439.5,31.5,1.7,6.5,88.0,26.01,17.15
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,36.63,27.46
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,41.87,32.51
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,47.11,37.34
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.0,87.11,48.42
2016,10,25,8,30,783.0,63.0,2.2,10.0,331.0,146.91,86.19
2016,10,25,8,45,812.0,66.0,2.3,11.0,377.5,208.04,135.92
2016,10,25,9,0,841.0,69.0,2.4,12.0,424.0,272.21,192.55
2016,10,25,9,15,860.0,71.5,2.3,12.5,465.0,335.6,250.03
2016,10,25,9,30,879.0,74.0,2.2,13.0,506.0,400.89,308.1
2016,10,25,9,45,894.0,75.5,2.15,13.5,541.5,462.89,362.01
2016,10,25,10,0,909.0,77.0,2.1,14.0,577.0,524.93,413.97
2016,10,25,10,15,917.5,78.5,1.95,14.5,605.0,583.18,460.63
2016,10,25,10,30,926.0,80.0,1.8,15.0,633.0,640.21,504.29
2016,10,25,10,45,925.0,84.0,1.65,15.5,652.5,692.18,542.23
2016,10,25,11,0,924.0,88.0,1.5,16.0,672.0,741.58,576.64
2016,10,25,11,15,926.5,88.5,1.35,16.0,684.5,787.13,606.47
2016,10,25,11,30,929.0,89.0,1.2,16.0,697.0,829.96,633.22
2016,10,25,11,45,929.0,89.5,1.05,16.5,701.0,867.84,654.69
2016,10,25,12,0,929.0,90.0,0.9,17.0,705.0,902.47,673.33
2016,10,25,12,15,927.0,89.5,0.75,17.0,701.5,930.82,688.56
2016,10,25,12,30,925.0,89.0,0.6,17.0,698.0,955.52,701.09
2016,10,25,12,45,925.5,86.5,0.45,17.5,687.0,976.47,709.67
2016,10,25,13,0,926.0,84.0,0.3,18.0,676.0,993.64,715.82
2016,10,25,13,15,919.0,83.0,0.25,18.0,656.0,1001.52,720.02
2016,10,25,13,30,912.0,82.0,0.2,18.0,636.0,1005.39,722.1
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.0,1000.98,720.37
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,992.68,716.53
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.0,976.7,710.21
2016,10,25,14,30,860.0,77.0,0.4,18.0,514.0,968.17,708.92
2016,10,25,14,45,836.0,76.0,0.5,18.0,473.5,936.57,692.72
2016,10,25,15,0,812.0,75.0,0.6,18.0,433.0,901.92,674.46
2016,10,25,15,15,784.5,71.5,0.65,17.5,388.5,857.95,649.62
2016,10,25,15,30,757.0,68.0,0.7,17.0,344.0,811.75,622.38
2016,10,25,15,45,716.0,63.5,0.75,17.0,296.0,750.37,582.16
2016,10,25,16,0,675.0,59.0,0.8,17.0,248.0,688.23,539.56
2016,10,25,16,15,614.5,53.0,0.8,16.0,199.5,615.66,488.06
2016,10,25,16,30,554.0,47.0,0.8,15.0,151.0,538.36,429.49
2016,10,25,16,45,452.5,38.0,0.85,14.5,105.5,429.42,341.85
2016,10,25,17,0,351.0,29.0,0.9,14.0,60.0,328.28,240.85
2016,10,25,17,15,175.5,14.5,0.95,13.0,30.0,127.44,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,124.5,11.0,1.4,4.5,18.5,9.39,0.0
2016,10,26,7,0,249.0,22.0,1.5,5.0,37.0,18.32,2.71
2016,10,26,7,15,365.0,33.0,1.55,5.5,79.0,27.16,18.13
2016,10,26,7,30,481.0,44.0,1.6,6.0,121.0,35.87,26.86
2016,10,26,7,45,549.5,52.0,1.65,7.0,168.5,41.73,32.51
2016,10,26,8,0,618.0,60.0,1.7,8.0,216.0,47.53,37.87
2016,10,26,8,15,663.0,65.5,1.45,8.5,263.5,85.27,49.21
2016,10,26,8,30,708.0,71.0,1.2,9.0,311.0,141.7,85.26
2016,10,26,8,45,736.5,75.5,1.0,10.0,355.5,202.78,134.74
2016,10,26,9,0,765.0,80.0,0.8,11.0,400.0,263.5,187.25
2016,10,26,9,15,786.5,83.0,0.75,12.0,440.0,323.53,240.02
2016,10,26,9,30,808.0,86.0,0.7,13.0,480.0,385.18,292.88
2016,10,26,9,45,827.5,87.0,0.65,14.0,515.0,445.41,342.72
2016,10,26,10,0,847.0,88.0,0.6,15.0,550.0,506.35,390.87
2016,10,26,10,15,857.5,89.5,0.7,15.5,578.0,563.31,436.14
2016,10,26,10,30,868.0,91.0,0.8,16.0,606.0,619.41,479.36
2016,10,26,10,45,872.5,93.0,0.95,16.5,626.0,666.97,515.85
2016,10,26,11,0,877.0,95.0,1.1,17.0,646.0,715.68,552.22
2016,10,26,11,15,880.5,96.0,1.2,17.0,659.0,760.46,584.45
2016,10,26,11,30,884.0,97.0,1.3,17.0,672.0,802.77,614.01
2016,10,26,11,45,882.0,98.5,1.45,17.5,676.0,838.46,638.39
2016,10,26,12,0,880.0,100.0,1.6,18.0,680.0,870.97,660.57
2016,10,26,12,15,878.0,100.0,1.7,18.0,676.5,898.5,680.07
2016,10,26,12,30,876.0,100.0,1.8,18.0,673.0,922.6,697.41
2016,10,26,12,45,875.0,98.0,1.9,18.5,662.0,941.81,710.28
2016,10,26,13,0,874.0,96.0,2.0,19.0,651.0,957.41,720.87
2016,10,26,13,15,867.0,95.0,2.0,19.0,631.5,975.77,733.68
2016,10,26,13,30,860.0,94.0,2.0,19.0,612.0,979.51,736.89
2016,10,26,13,45,847.5,93.0,2.05,19.0,585.5,973.98,734.85
2016,10,26,14,0,835.0,92.0,2.1,19.0,559.0,964.61,730.48
2016,10,26,14,15,820.5,89.5,2.1,18.5,526.0,947.68,721.94
2016,10,26,14,30,806.0,87.0,2.1,18.0,493.0,927.2,711.09
2016,10,26,14,45,781.0,85.5,2.15,18.0,453.5,894.45,690.9
2016,10,26,15,0,756.0,84.0,2.2,18.0,414.0,858.78,668.47
2016,10,26,15,15,727.5,80.0,2.1,17.5,370.5,820.73,643.82
2016,10,26,15,30,699.0,76.0,2.0,17.0,327.0,774.69,612.81
2016,10,26,15,45,650.5,71.5,1.9,17.0,280.0,708.7,565.17
2016,10,26,16,0,602.0,67.0,1.8,17.0,233.0,642.71,516.02
2016,10,26,16,15,539.0,59.5,1.6,16.0,186.0,561.48,454.32
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,482.47,391.18
2016,10,26,16,45,369.0,41.0,1.25,14.0,95.5,369.92,298.02
2016,10,26,17,0,262.0,30.0,1.1,13.0,52.0,264.45,190.65
2016,10,26,17,15,131.0,15.0,1.15,12.5,26.0,98.56,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,0.85,8.5,9.5,8.11,0.0
2016,10,27,7,0,0.0,19.0,0.9,9.0,19.0,15.51,0.0
2016,10,27,7,15,34.5,38.5,1.1,9.5,44.0,30.4,20.45
2016,10,27,7,30,69.0,58.0,1.3,10.0,69.0,44.39,33.92
2016,10,27,7,45,87.0,79.0,1.55,10.5,97.5,59.32,47.75
2016,10,27,8,0,105.0,100.0,1.8,11.0,126.0,73.88,61.01
2016,10,27,8,15,123.5,118.5,1.85,11.5,155.5,95.77,73.29
2016,10,27,8,30,142.0,137.0,1.9,12.0,185.0,123.57,93.97
2016,10,27,8,45,219.0,150.0,2.0,12.5,235.5,161.44,122.03
2016,10,27,9,0,296.0,163.0,2.1,13.0,286.0,209.18,159.73
2016,10,27,9,15,320.0,177.0,2.3,13.5,321.5,250.96,195.26
2016,10,27,9,30,344.0,191.0,2.5,14.0,357.0,295.6,233.07
2016,10,27,9,45,289.5,215.5,2.75,15.0,362.5,318.45,253.34
2016,10,27,10,0,235.0,240.0,3.0,16.0,368.0,328.68,262.31
2016,10,27,10,15,279.0,246.0,3.25,16.5,405.5,382.76,305.68
2016,10,27,10,30,323.0,252.0,3.5,17.0,443.0,434.42,346.69
2016,10,27,10,45,367.5,251.0,3.8,17.5,475.5,483.49,385.51
2016,10,27,11,0,412.0,250.0,4.1,18.0,508.0,535.71,426.37
2016,10,27,11,15,287.0,278.5,4.2,18.5,459.5,495.45,393.09
2016,10,27,11,30,162.0,307.0,4.3,19.0,411.0,430.36,340.43
2016,10,27,11,45,281.0,288.5,4.4,20.0,471.5,534.36,421.66
2016,10,27,12,0,400.0,270.0,4.5,21.0,532.0,630.86,495.01
2016,10,27,12,15,355.0,280.0,4.45,21.0,511.5,619.33,485.14
2016,10,27,12,30,310.0,290.0,4.4,21.0,491.0,604.2,473.03
2016,10,27,12,45,185.0,283.5,4.4,21.0,403.0,473.21,372.46
2016,10,27,13,0,60.0,277.0,4.4,21.0,315.0,334.91,263.27
2016,10,27,13,15,59.5,268.5,4.35,21.0,305.5,329.27,259.56
2016,10,27,13,30,59.0,260.0,4.3,21.0,296.0,323.41,255.37
2016,10,27,13,45,41.5,236.0,4.25,21.0,261.0,281.84,222.67
2016,10,27,14,0,24.0,212.0,4.2,21.0,226.0,220.06,173.7
2016,10,27,14,15,12.0,141.0,4.1,21.0,148.0,135.66,106.02
2016,10,27,14,30,0.0,70.0,4.0,21.0,70.0,58.07,42.41
2016,10,27,14,45,0.0,87.5,3.9,21.0,87.5,73.22,55.06
2016,10,27,15,0,0.0,105.0,3.8,21.0,105.0,91.14,69.95
2016,10,27,15,15,0.0,93.5,3.55,20.5,93.5,80.73,61.66
2016,10,27,15,30,0.0,82.0,3.3,20.0,82.0,70.33,53.28
2016,10,27,15,45,0.0,69.5,3.05,20.0,69.5,58.88,43.8
2016,10,27,16,0,0.0,57.0,2.8,20.0,57.0,47.4,34.18
2016,10,27,16,15,0.0,45.0,2.55,19.5,45.0,37.22,25.61
2016,10,27,16,30,0.0,33.0,2.3,19.0,33.0,27.25,17.08
2016,10,27,16,45,0.0,22.0,2.1,18.5,22.0,18.13,9.18
2016,10,27,17,0,0.0,11.0,1.9,18.0,11.0,9.04,0.75
2016,10,27,17,15,0.0,5.5,1.85,17.5,5.5,4.69,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,10.5,0.9,10.5,16.0,8.96,0.0
2016,10,28,7,0,194.0,21.0,0.9,11.0,32.0,17.5,0.0
2016,10,28,7,15,314.5,33.0,1.1,11.5,72.0,27.2,17.38
2016,10,28,7,30,435.0,45.0,1.3,12.0,112.0,36.74,26.85
2016,10,28,7,45,516.5,52.0,1.55,13.0,159.0,41.73,31.64
2016,10,28,8,0,598.0,59.0,1.8,14.0,206.0,46.77,36.24
2016,10,28,8,15,645.0,64.5,1.85,14.5,253.0,83.93,47.35
2016,10,28,8,30,692.0,70.0,1.9,15.0,300.0,139.32,82.16
2016,10,28,8,45,729.5,72.5,1.95,16.0,345.0,199.04,129.52
2016,10,28,9,0,767.0,75.0,2.0,17.0,390.0,259.55,181.3
2016,10,28,9,15,789.0,78.0,1.95,17.5,430.0,319.63,234.45
2016,10,28,9,30,811.0,81.0,1.9,18.0,470.0,381.38,288.18
2016,10,28,9,45,829.5,82.0,1.85,18.5,504.5,441.09,338.89
2016,10,28,10,0,848.0,83.0,1.8,19.0,539.0,501.37,388.24
2016,10,28,10,15,858.5,84.5,1.75,19.0,567.0,558.12,433.95
2016,10,28,10,30,869.0,86.0,1.7,19.0,595.0,611.03,475.37
2016,10,28,10,45,876.5,87.0,1.7,19.5,615.5,662.43,513.69
2016,10,28,11,0,884.0,88.0,1.7,20.0,636.0,712.13,549.59
2016,10,28,11,15,888.0,89.0,1.65,20.5,649.0,757.32,579.53
2016,10,28,11,30,892.0,90.0,1.6,21.0,662.0,800.08,606.63
2016,10,28,11,45,893.0,90.5,1.55,21.5,666.5,837.2,629.48
2016,10,28,12,0,894.0,91.0,1.5,22.0,671.0,871.29,650.03
2016,10,28,12,15,892.5,90.5,1.4,22.0,668.0,898.87,666.67
2016,10,28,12,30,891.0,90.0,1.3,22.0,665.0,922.97,680.92
2016,10,28,12,45,886.0,90.0,1.25,22.5,653.5,940.85,690.52
2016,10,28,13,0,881.0,90.0,1.2,23.0,642.0,954.99,697.79
2016,10,28,13,15,874.5,89.0,1.1,23.0,623.0,962.72,701.56
2016,10,28,13,30,868.0,88.0,1.0,23.0,604.0,966.65,703.03
2016,10,28,13,45,857.0,86.5,0.9,23.0,577.5,972.97,706.13
2016,10,28,14,0,846.0,85.0,0.8,23.0,551.0,964.41,699.83
2016,10,28,14,15,831.5,83.0,0.75,23.0,518.0,948.06,689.92
2016,10,28,14,30,817.0,81.0,0.7,23.0,485.0,928.16,677.93
2016,10,28,14,45,796.0,78.5,0.65,23.0,446.5,897.98,659.38
2016,10,28,15,0,775.0,76.0,0.6,23.0,408.0,864.84,638.88
2016,10,28,15,15,746.5,72.5,0.55,22.5,364.5,820.71,612.01
2016,10,28,15,30,718.0,69.0,0.5,22.0,321.0,774.49,583.11
2016,10,28,15,45,677.5,64.0,0.5,22.0,275.0,720.7,547.68
2016,10,28,16,0,637.0,59.0,0.5,22.0,229.0,660.51,506.2
2016,10,28,16,15,573.5,52.5,0.55,21.0,182.0,579.54,449.88
2016,10,28,16,30,510.0,46.0,0.6,20.0,135.0,500.95,391.36
2016,10,28,16,45,407.0,36.0,0.7,19.5,92.5,392.0,304.35
2016,10,28,17,0,304.0,26.0,0.8,19.0,50.0,285.36,185.61
2016,10,28,17,15,152.0,13.0,0.85,18.0,25.0,110.29,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,10.0,1.0,9.5,13.5,8.54,0.0
2016,10,29,7,0,141.0,20.0,1.0,10.0,27.0,15.59,0.0
2016,10,29,7,15,251.5,34.5,1.2,10.5,65.0,26.76,16.89
2016,10,29,7,30,362.0,49.0,1.4,11.0,103.0,40.09,29.86
2016,10,29,7,45,441.0,58.5,1.6,12.0,148.5,46.92,36.37
2016,10,29,8,0,520.0,68.0,1.8,13.0,194.0,53.7,42.56
2016,10,29,8,15,569.5,75.0,1.9,13.5,239.5,88.59,53.68
2016,10,29,8,30,619.0,82.0,2.0,14.0,285.0,140.78,86.91
2016,10,29,8,45,662.5,85.0,2.15,15.0,330.0,194.67,129.37
2016,10,29,9,0,706.0,88.0,2.3,16.0,375.0,253.57,179.55
2016,10,29,9,15,730.0,91.5,2.45,16.5,414.5,311.61,231.1
2016,10,29,9,30,754.0,95.0,2.6,17.0,454.0,371.67,283.83
2016,10,29,9,45,796.0,89.5,2.8,18.0,492.5,433.7,336.31
2016,10,29,10,0,838.0,84.0,3.0,19.0,531.0,497.17,388.59
2016,10,29,10,15,849.0,85.5,3.05,19.5,558.5,553.58,434.45
2016,10,29,10,30,860.0,87.0,3.1,20.0,586.0,609.21,478.25
2016,10,29,10,45,866.5,88.5,3.2,21.0,606.5,656.94,514.19
2016,10,29,11,0,873.0,90.0,3.3,22.0,627.0,705.95,549.88
2016,10,29,11,15,877.5,90.5,3.3,22.0,640.0,750.48,581.96
2016,10,29,11,30,882.0,91.0,3.3,22.0,653.0,792.61,611.31
2016,10,29,11,45,882.5,92.0,3.3,22.5,657.5,829.46,635.53
2016,10,29,12,0,883.0,93.0,3.3,23.0,662.0,863.3,657.48
2016,10,29,12,15,882.0,92.5,3.25,23.5,659.0,890.97,674.77
2016,10,29,12,30,881.0,92.0,3.2,24.0,656.0,915.24,689.7
2016,10,29,12,45,880.5,90.0,3.15,24.5,645.5,934.72,701.39
2016,10,29,13,0,880.0,88.0,3.1,25.0,635.0,950.6,710.73
2016,10,29,13,15,873.5,87.0,3.05,25.0,616.5,958.26,716.08
2016,10,29,13,30,867.0,86.0,3.0,25.0,598.0,962.13,719.11
2016,10,29,13,45,857.5,84.5,3.0,25.0,572.0,958.69,717.84
2016,10,29,14,0,848.0,83.0,3.0,25.0,546.0,962.69,721.82
2016,10,29,14,15,834.0,81.0,2.9,25.0,513.5,946.81,711.7
2016,10,29,14,30,820.0,79.0,2.8,25.0,481.0,927.4,699.44
2016,10,29,14,45,800.5,76.0,2.75,25.0,442.5,898.01,680.8
2016,10,29,15,0,781.0,73.0,2.7,25.0,404.0,865.62,660.01
2016,10,29,15,15,753.0,69.5,2.5,24.5,361.0,821.93,631.19
2016,10,29,15,30,725.0,66.0,2.3,24.0,318.0,776.15,600.26
2016,10,29,15,45,684.0,61.0,2.1,23.5,272.0,715.26,557.5
2016,10,29,16,0,643.0,56.0,1.9,23.0,226.0,660.69,517.75
2016,10,29,16,15,579.0,49.5,1.8,22.0,179.0,579.31,457.51
2016,10,29,16,30,515.0,43.0,1.7,21.0,132.0,500.5,395.78
2016,10,29,16,45,408.0,33.5,1.65,20.0,89.5,389.41,304.41
2016,10,29,17,0,301.0,24.0,1.6,19.0,47.0,278.99,172.55
2016,10,29,17,15,150.5,12.0,1.65,18.5,23.5,108.32,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,13.5,7.68,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,27.0,14.94,0.0
2016,10,30,7,15,326.0,29.5,1.1,12.5,66.5,24.31,14.48
2016,10,30,7,30,451.0,41.0,1.3,13.0,106.0,33.54,23.82
2016,10,30,7,45,526.0,48.5,1.5,14.0,152.5,39.06,29.08
2016,10,30,8,0,601.0,56.0,1.7,15.0,199.0,44.56,34.1
2016,10,30,8,15,503.5,80.5,1.65,15.5,218.0,89.76,56.14
2016,10,30,8,30,406.0,105.0,1.6,16.0,237.0,131.54,87.72
2016,10,30,8,45,583.5,89.5,1.6,17.0,309.0,184.17,123.01
2016,10,30,9,0,761.0,74.0,1.6,18.0,381.0,257.04,178.6
2016,10,30,9,15,784.0,77.0,1.7,19.0,420.5,316.88,230.85
2016,10,30,9,30,807.0,80.0,1.8,20.0,460.0,378.53,283.79
2016,10,30,9,45,673.0,123.0,1.95,21.0,456.0,411.25,314.68
2016,10,30,10,0,539.0,166.0,2.1,22.0,452.0,423.87,327.44
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,401.7,312.13
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,360.1,279.81
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,447.63,346.95
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,547.3,421.07
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,608.41,467.12
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,672.99,515.39
