Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,778.81,591.6
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,868.61,651.59
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,817.34,616.11
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,729.54,553.17
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,718.55,545.89
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,703.81,535.39
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,709.47,540.32
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,712.93,543.65
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,658.41,505.3
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,622.84,480.02
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,658.05,507.71
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,670.38,518.9
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,660.93,513.5
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,648.41,505.81
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,718.61,557.51
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,765.0,590.39
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,711.24,552.18
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,651.01,508.61
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,567.82,447.11
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,487.3,384.11
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,374.72,291.38
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,261.03,148.85
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,100.93,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,7.68,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,13.99,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,27.36,16.6
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,40.5,29.68
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,49.6,38.18
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,58.55,46.26
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,91.89,58.19
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,144.11,92.24
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,195.11,132.22
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,251.13,179.55
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,306.52,227.8
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,364.48,277.64
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,420.74,325.09
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,478.4,372.19
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,532.53,415.87
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,586.46,458.06
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,635.43,494.39
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,682.99,528.49
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,572.5,444.24
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,415.16,322.38
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,455.56,353.55
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,497.95,384.64
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,434.77,335.86
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,348.07,269.26
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,646.08,497.44
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,908.41,677.44
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,790.71,595.98
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,655.59,500.36
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,770.55,586.02
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,871.54,655.05
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,848.63,640.32
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,822.65,624.87
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,678.96,526.93
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,525.53,415.44
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,478.89,382.6
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,433.26,348.67
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,380.27,308.28
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,328.3,267.24
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,269.92,219.28
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,198.91,159.9
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,130.67,100.46
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,46.43,19.53
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,18.04,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,6.83,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,13.66,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,28.38,17.26
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,43.84,32.81
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,55.71,43.97
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,66.57,53.94
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,97.6,66.39
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,143.13,96.36
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,190.01,132.71
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,242.63,176.53
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,189.19,144.72
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,95.48,74.52
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,91.54,71.1
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,87.46,67.44
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,108.03,84.22
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,129.04,101.2
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,134.19,105.01
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,139.42,108.91
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,201.57,159.2
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,282.43,223.21
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,289.44,228.03
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,296.53,233.22
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,299.36,235.45
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,302.12,237.67
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,348.37,274.35
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,396.67,312.0
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,311.62,245.52
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,206.93,162.43
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,212.98,168.03
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,219.46,173.71
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,193.48,153.05
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,167.43,132.21
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,215.91,172.77
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,248.37,200.09
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,222.42,179.61
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,196.73,159.16
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,167.96,135.53
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,139.32,111.57
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,106.97,84.18
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,65.06,48.53
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,40.48,27.02
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,14.04,0.83
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,7.26,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,12.8,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,24.03,13.33
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,36.19,25.93
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,46.4,35.45
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,54.01,42.4
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,87.79,53.73
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,138.41,85.9
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,190.6,126.71
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,247.56,174.69
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,303.82,223.87
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,362.35,274.35
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,419.32,321.9
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,477.33,368.59
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,531.8,411.15
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,584.96,451.03
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,634.88,486.34
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,683.54,519.29
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,726.89,548.9
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,768.09,574.98
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,803.88,595.28
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,836.92,613.18
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,863.04,628.11
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,885.89,640.83
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,899.41,646.28
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,909.15,649.44
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,914.12,653.07
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,922.29,658.93
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,915.33,656.47
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,904.86,652.12
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,885.02,640.94
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,862.01,627.83
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,829.03,609.06
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,793.49,588.3
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,744.56,557.53
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,694.1,524.92
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,630.79,482.65
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,567.4,438.32
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,481.14,375.74
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,397.76,311.39
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,292.94,222.83
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,180.72,60.07
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,66.46,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,11.95,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,22.27,11.41
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,32.82,22.83
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,39.52,29.22
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,46.13,35.27
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,81.15,46.42
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,133.61,79.33
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,180.63,122.64
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,215.6,158.03
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,281.58,209.09
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,363.25,274.1
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,368.72,284.65
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,346.15,269.84
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,455.67,355.41
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,583.49,453.17
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,632.97,490.14
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,681.09,525.59
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,724.7,557.53
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,766.14,585.89
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,802.12,609.27
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,835.34,630.6
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,862.04,648.28
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,885.48,663.78
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,817.16,615.73
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,724.47,548.34
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,823.4,620.6
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,912.97,680.79
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,906.79,676.81
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,897.12,671.55
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,788.95,599.42
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,670.99,517.93
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,562.41,439.86
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,478.08,376.71
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,441.08,350.0
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,403.78,322.14
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,490.58,391.08
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,554.63,437.62
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,467.31,370.48
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,383.07,303.29
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,276.37,210.54
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,161.16,34.51
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,58.2,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,11.95,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,22.38,10.94
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,32.98,22.95
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,37.69,27.73
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,42.55,32.34
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,79.23,43.35
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,137.59,80.57
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,194.51,125.85
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,256.52,179.8
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,318.01,235.82
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,381.29,292.99
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,442.88,347.13
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,505.56,400.63
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,563.88,449.68
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,621.32,496.64
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,674.63,538.28
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,726.2,577.35
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,773.23,611.25
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,817.75,642.7
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,856.77,668.69
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,892.69,692.25
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,922.9,712.7
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,949.52,730.63
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,969.98,743.23
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,986.59,753.28
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,995.97,759.59
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,1001.34,763.36
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,998.79,762.32
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,992.25,758.78
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,977.17,750.59
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,958.44,739.97
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,931.72,722.77
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,901.89,703.27
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,859.31,674.49
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,814.71,643.55
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,763.96,606.1
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,703.1,559.52
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,620.12,495.3
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,539.15,428.65
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,418.6,320.91
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,290.82,25.97
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,122.91,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,11.1,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,20.86,9.61
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,29.83,20.84
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,35.26,26.32
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,40.72,31.51
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,79.85,42.89
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,138.4,79.91
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,198.46,128.77
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,261.88,184.72
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,325.84,242.57
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,389.46,299.13
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,450.9,351.68
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,512.47,401.97
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,570.97,448.5
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,628.45,491.9
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,681.9,529.72
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,733.45,564.25
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,780.14,593.91
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,824.2,620.77
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,862.85,642.36
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,898.3,661.59
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,927.79,680.95
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,953.64,698.2
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,973.6,710.61
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,989.68,720.8
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,997.55,727.41
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,1001.37,731.81
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,997.82,730.43
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,990.34,726.8
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,974.99,719.87
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,956.03,710.73
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,925.83,692.88
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,902.83,679.68
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,858.7,652.07
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,812.38,622.35
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,749.33,579.43
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,685.71,534.04
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,599.25,471.54
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,514.91,405.71
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,391.48,296.49
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,260.38,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,109.56,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,9.39,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,19.01,7.54
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,28.07,19.27
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,32.7,24.06
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,37.42,28.6
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,76.87,39.93
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,136.19,77.4
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,199.46,129.12
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,263.35,185.71
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,326.19,242.94
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,390.3,300.31
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,452.53,354.02
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,514.89,405.68
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,573.93,453.73
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,631.88,499.11
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,685.95,540.25
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,738.03,578.62
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,785.49,610.01
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,830.27,638.88
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,868.75,662.98
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,903.89,684.54
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,934.25,704.02
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,960.92,721.01
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,981.05,734.4
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,997.2,745.38
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,1006.16,751.09
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,1011.01,754.35
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,1007.95,751.22
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,1000.88,745.72
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,985.37,737.68
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,966.16,727.33
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,937.51,710.06
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,905.79,690.55
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,862.29,661.68
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,816.82,630.68
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,764.77,594.47
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,702.73,549.21
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,617.49,486.35
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,534.45,420.29
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,408.98,306.25
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,274.72,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,116.38,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,9.39,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,17.39,5.48
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,27.95,18.98
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,33.4,24.55
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,38.9,29.79
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,76.14,40.74
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,132.84,76.5
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,191.16,124.05
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,252.98,178.92
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,315.3,236.08
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,377.43,292.53
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,437.46,346.01
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,497.74,397.97
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,555.33,445.8
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,612.07,491.16
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,664.3,531.74
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,714.71,569.63
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,761.06,602.88
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,804.93,633.45
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,844.13,659.16
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,880.29,682.45
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,909.47,702.0
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,935.11,719.14
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,955.28,731.73
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,971.66,741.86
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,980.26,747.73
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,984.91,751.16
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,982.76,750.78
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,976.75,748.02
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,960.32,737.74
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,940.32,725.17
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,911.75,707.19
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,890.37,694.05
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,845.64,663.22
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,798.81,630.2
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,735.84,584.17
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,672.39,535.81
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,584.64,468.31
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,499.35,398.18
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,370.41,278.22
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,232.32,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,97.26,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,8.54,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,18.07,4.79
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,27.11,18.16
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,37.44,28.11
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,49.39,39.14
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,79.59,50.66
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,124.44,80.23
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,172.58,118.61
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,225.45,163.88
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,293.66,220.06
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,378.58,290.89
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,438.14,343.43
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,496.92,393.67
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,517.41,412.32
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,524.31,418.78
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,565.87,451.34
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,605.59,481.41
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,612.84,485.66
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,620.15,489.53
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,558.15,440.75
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,485.68,383.41
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,525.54,414.16
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,548.79,431.9
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,497.99,392.48
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,463.05,364.81
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,563.51,443.5
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,644.94,506.0
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,602.78,473.44
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,558.94,440.34
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,495.24,392.57
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,410.67,328.36
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,385.34,309.97
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,359.68,290.65
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,330.8,269.78
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,301.4,247.84
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,264.23,218.25
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,227.03,187.63
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,184.44,151.31
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,141.75,113.72
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,87.57,62.07
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,12.8,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,6.4,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,16.29,2.25
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,32.32,22.14
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,42.37,32.04
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,52.26,41.33
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,83.41,53.28
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,134.67,87.01
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,184.72,126.11
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,241.77,174.67
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,298.39,225.29
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,357.93,278.16
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,298.39,238.6
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,183.86,147.88
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,198.25,159.83
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,212.92,171.75
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,264.38,213.8
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,320.6,259.33
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,246.92,199.14
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,158.58,125.96
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,279.63,226.56
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,416.17,337.0
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,681.13,552.79
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,921.63,733.77
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,943.68,748.84
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,962.18,762.73
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,969.29,769.69
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,972.52,774.08
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,969.47,772.64
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,962.61,768.61
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,945.0,756.87
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,934.47,750.44
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,903.74,729.38
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,870.04,705.9
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,822.94,672.18
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,773.87,636.02
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,706.3,584.33
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,638.52,530.18
