Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,547.78,454.24
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,470.2,384.78
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,339.79,252.86
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,163.15,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,6.83,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,12.13,0.0
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,27.15,18.08
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,33.07,24.33
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,39.02,30.09
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,74.74,40.53
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,131.07,75.88
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,189.21,123.24
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,251.37,178.65
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,314.08,236.62
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,376.86,294.17
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,437.4,348.0
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,498.67,400.56
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,556.18,448.83
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,612.74,494.54
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,665.96,536.09
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,717.45,574.89
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,763.14,606.02
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,806.21,634.17
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,845.07,659.16
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,880.85,681.62
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,910.98,700.65
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,937.53,717.01
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,957.78,727.56
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,974.18,735.4
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,983.57,740.68
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,988.97,743.46
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,987.13,741.59
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,981.35,737.32
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,965.97,726.83
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,946.96,714.09
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,919.07,696.36
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,888.14,676.45
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,845.06,648.17
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,800.05,617.75
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,739.03,574.44
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,685.86,534.65
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,599.69,472.16
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,516.26,405.45
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,385.91,274.13
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,222.11,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,12.35,0.0
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,25.45,16.37
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,30.57,21.91
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,35.77,26.89
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,72.3,37.1
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,130.09,72.58
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,191.69,122.39
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,253.92,177.34
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,314.74,233.2
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,376.75,289.6
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,437.09,342.84
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,497.48,394.3
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,553.18,440.58
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,607.56,484.14
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,658.11,523.5
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,706.47,559.99
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,750.94,590.71
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,792.74,618.49
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,767.78,598.89
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,725.66,566.81
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,742.29,579.21
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,755.83,588.84
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,701.97,547.42
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,630.36,493.29
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,680.74,531.79
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,711.04,555.1
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,717.47,561.14
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,721.28,565.57
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,824.03,641.24
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,903.43,698.47
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,867.88,674.28
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,829.6,648.89
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,783.41,616.81
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,735.32,582.4
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,669.01,533.21
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,596.69,477.48
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,505.21,406.79
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,417.43,333.54
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,233.2,163.09
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,16.22,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,11.78,0.0
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,26.34,16.97
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,32.28,23.55
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,38.28,29.45
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,73.73,40.02
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,130.98,75.86
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,190.03,124.33
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,253.18,181.35
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,315.8,240.27
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,380.57,300.72
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,442.64,357.19
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,505.56,412.53
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,564.32,462.64
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,622.21,510.16
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,676.43,553.28
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,728.85,593.56
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,776.51,628.44
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,821.61,660.3
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,861.57,687.15
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,898.35,711.44
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,929.07,732.56
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,956.17,751.13
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,976.48,763.6
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,992.87,773.44
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,1003.14,780.61
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,1009.38,785.22
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,1006.45,784.29
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,999.53,780.85
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,984.41,771.32
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,965.63,759.34
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,936.77,740.22
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,904.83,718.71
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,861.49,688.24
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,825.07,661.86
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,761.24,613.89
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,696.85,563.37
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,605.79,491.38
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,517.37,415.49
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,373.9,259.08
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,204.01,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,11.5,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,23.7,14.73
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,29.34,21.12
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,35.04,26.72
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,70.96,36.88
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,129.48,73.2
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,191.93,124.41
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,255.27,181.04
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,317.23,237.94
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,380.47,294.81
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,441.33,347.2
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,502.09,396.88
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,559.88,443.63
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,616.49,487.51
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,668.02,525.47
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,717.37,560.42
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,763.28,592.28
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,806.49,621.28
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,772.31,596.36
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,711.02,552.07
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,699.71,544.34
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,690.62,537.27
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,731.64,568.55
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,780.07,603.2
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,886.31,676.9
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,971.68,734.27
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,967.34,730.79
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,959.18,726.2
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,942.16,717.62
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,921.65,706.75
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,890.84,688.2
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,867.14,674.24
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,820.96,643.0
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,772.85,609.55
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,704.56,559.97
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,636.18,508.02
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,544.06,438.04
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,454.88,363.75
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,252.93,169.54
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,15.36,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,11.38,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,23.21,13.8
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,29.88,21.2
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,36.51,27.6
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,67.96,37.43
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,123.34,72.28
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,130.64,92.52
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,92.94,75.0
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,99.82,80.67
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,106.66,86.09
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,110.5,88.74
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,114.29,91.3
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,129.65,103.61
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,145.54,116.16
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,142.21,112.9
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,138.62,109.55
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,129.38,101.83
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,120.09,94.11
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,114.4,89.36
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,108.68,84.58
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,228.3,182.29
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,350.68,277.51
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,358.7,283.29
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,366.85,290.22
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,294.58,233.76
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,202.68,160.82
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,175.2,138.98
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,147.57,116.47
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,211.28,169.42
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,262.32,210.95
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,568.99,453.25
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,806.82,618.11
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,765.08,585.95
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,715.46,551.89
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,652.94,506.58
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,590.51,459.76
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,497.97,391.03
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,409.5,319.56
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,274.92,173.68
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,109.97,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,13.63,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,27.05,16.63
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,38.36,28.74
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,49.5,39.44
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,78.41,51.01
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,129.5,84.56
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,179.67,124.02
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,236.46,172.64
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,292.32,222.7
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,351.13,274.92
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,410.96,326.22
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,474.45,379.07
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,530.62,425.49
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,585.38,469.42
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,638.24,509.77
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,690.43,548.35
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,735.76,581.37
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,778.95,610.92
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,817.69,636.98
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,853.85,661.07
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,882.27,680.45
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,907.33,697.61
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,904.15,696.06
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,903.22,696.54
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,907.2,699.45
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,907.59,699.98
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,906.33,698.83
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,901.59,695.43
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,879.16,681.38
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,853.54,665.21
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,823.79,645.29
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,791.3,623.13
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,738.31,584.71
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,683.85,544.27
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,617.68,494.2
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,551.55,442.09
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,454.57,366.57
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,361.48,288.09
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,231.53,142.15
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,73.56,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,14.51,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,26.35,15.62
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,36.94,27.34
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,47.38,37.31
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,78.74,51.04
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,126.67,81.44
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,176.68,120.74
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,232.17,167.99
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,286.99,216.38
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,344.74,266.76
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,400.89,314.97
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,458.51,362.9
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,512.67,407.45
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,566.85,450.72
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,617.9,489.67
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,668.39,527.1
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,712.59,560.27
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,754.83,591.24
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,790.06,614.94
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,827.02,639.75
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,853.65,658.46
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,877.06,675.1
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,906.1,695.76
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,931.89,714.22
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,938.54,718.71
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,941.4,720.96
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,937.07,717.66
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,929.02,712.03
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,910.36,700.89
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,888.29,687.42
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,857.83,667.2
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,824.48,644.68
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,775.81,609.91
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,732.71,578.18
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,668.79,529.77
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,604.99,479.4
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,511.13,407.1
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,421.22,330.89
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,278.17,162.36
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,110.38,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,10.67,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,20.79,10.66
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,27.58,18.86
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,37.4,28.15
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,67.34,36.87
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,120.7,68.83
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,176.93,113.5
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,237.18,165.93
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,296.2,218.88
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,357.31,272.75
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,417.18,323.98
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,476.85,372.95
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,532.94,417.8
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,588.31,460.09
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,639.69,496.68
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,689.43,530.33
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,734.82,561.35
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,777.84,588.98
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,814.96,611.11
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,849.13,630.99
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,877.83,649.28
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,903.12,665.44
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,920.78,677.84
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,934.69,688.09
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,942.28,693.45
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,946.09,696.63
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,943.22,694.43
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,936.62,690.06
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,919.49,679.28
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,898.98,666.46
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,880.71,656.1
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,849.18,636.64
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,803.19,608.19
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,755.34,577.34
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,691.27,533.36
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,627.0,486.66
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,534.52,418.26
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,445.36,344.1
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,301.41,164.53
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,141.53,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,10.67,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,20.78,10.02
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,28.37,19.33
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,35.89,26.55
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,64.72,35.55
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,117.12,66.82
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,174.42,111.84
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,233.33,162.34
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,291.77,213.83
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,352.56,266.38
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,410.7,315.47
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,469.61,363.15
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,525.91,408.34
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,581.77,451.66
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,633.99,490.54
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,684.88,527.27
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,724.58,554.41
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,766.79,580.96
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,804.66,603.59
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,839.8,624.09
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,868.41,641.74
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,893.73,657.23
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,912.49,668.09
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,927.68,676.8
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,934.77,681.8
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,938.12,684.68
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,945.47,691.27
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,938.8,688.92
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,921.35,678.96
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,900.44,666.85
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,869.81,648.2
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,836.28,627.32
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,788.63,597.83
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,739.12,565.86
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,670.66,519.25
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,602.13,469.77
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,516.29,404.56
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,426.65,328.61
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,275.98,140.51
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,105.86,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,10.67,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,20.82,9.45
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,28.4,19.32
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,35.89,26.59
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,63.86,35.62
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,115.56,66.63
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,169.23,109.78
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,225.07,158.96
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,281.17,209.51
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,339.65,261.86
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,349.31,276.73
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,333.55,267.69
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,353.29,285.07
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,368.59,297.98
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,503.76,408.4
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,653.75,528.65
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,699.23,564.88
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,742.96,598.87
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,785.13,631.03
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,825.32,661.69
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,678.3,549.65
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,481.66,391.46
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,263.73,216.17
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,37.27,25.59
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,52.25,38.28
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,67.27,51.01
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,331.4,276.81
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,569.25,472.76
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,781.7,644.06
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,940.86,766.84
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,916.83,749.29
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,889.55,729.89
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,845.49,697.88
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,808.11,669.91
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,741.32,617.23
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,674.13,561.6
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,578.5,480.3
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,485.56,392.6
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,243.81,120.59
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
