Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.0,12.0,1.1,-0.5,31.0,10.24,0.0
2016,12,21,8,0,448.0,24.0,1.2,0.0,62.0,21.81,12.2
2016,12,21,8,15,541.0,31.0,1.15,0.5,103.5,27.94,19.76
2016,12,21,8,30,634.0,38.0,1.1,1.0,145.0,62.78,32.38
2016,12,21,8,45,687.5,42.5,1.05,2.0,187.0,113.8,64.43
2016,12,21,9,0,741.0,47.0,1.0,3.0,229.0,171.01,110.65
2016,12,21,9,15,775.5,50.0,0.95,3.5,269.0,228.39,162.38
2016,12,21,9,30,810.0,53.0,0.9,4.0,309.0,289.06,218.23
2016,12,21,9,45,835.0,55.0,0.85,5.0,344.5,348.19,272.09
2016,12,21,10,0,860.0,57.0,0.8,6.0,380.0,408.49,325.23
2016,12,21,10,15,875.5,58.5,0.75,6.5,410.0,465.18,374.18
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,521.75,421.06
2016,12,21,10,45,902.0,61.0,0.65,7.5,463.0,574.88,463.41
2016,12,21,11,0,913.0,62.0,0.6,8.0,486.0,626.9,503.22
2016,12,21,11,15,919.5,63.0,0.65,8.5,502.0,674.65,539.71
2016,12,21,11,30,926.0,64.0,0.7,9.0,518.0,720.4,573.27
2016,12,21,11,45,929.0,64.0,0.8,9.5,526.5,760.2,601.2
2016,12,21,12,0,932.0,64.0,0.9,10.0,535.0,797.3,627.11
2016,12,21,12,15,932.0,64.5,1.05,10.0,535.5,829.77,651.62
2016,12,21,12,30,932.0,65.0,1.2,10.0,536.0,859.07,674.01
2016,12,21,12,45,928.0,65.0,1.35,10.5,529.0,881.03,690.14
2016,12,21,13,0,924.0,65.0,1.5,11.0,522.0,899.44,703.89
2016,12,21,13,15,918.0,64.0,1.5,11.0,507.5,911.13,712.33
2016,12,21,13,30,912.0,63.0,1.5,11.0,493.0,919.11,718.42
2016,12,21,13,45,901.5,62.0,1.55,11.5,471.5,919.28,718.68
2016,12,21,14,0,891.0,61.0,1.6,12.0,450.0,915.76,716.58
2016,12,21,14,15,876.0,59.5,1.45,11.5,421.5,903.79,708.54
2016,12,21,14,30,861.0,58.0,1.3,11.0,393.0,888.39,698.08
2016,12,21,14,45,838.0,56.5,1.2,11.0,359.0,862.45,679.57
2016,12,21,15,0,815.0,55.0,1.1,11.0,325.0,843.1,665.53
2016,12,21,15,15,783.5,52.0,1.05,10.0,286.0,801.49,638.12
2016,12,21,15,30,752.0,49.0,1.0,9.0,247.0,757.73,608.14
2016,12,21,15,45,700.0,45.5,0.95,8.5,205.0,693.93,560.58
2016,12,21,16,0,648.0,42.0,0.9,8.0,163.0,629.53,510.17
2016,12,21,16,15,566.5,35.5,0.95,7.5,121.0,537.95,436.58
2016,12,21,16,30,485.0,29.0,1.0,7.0,79.0,448.95,355.99
2016,12,21,16,45,242.5,14.5,1.1,6.5,39.5,227.43,111.42
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,178.5,13.5,1.9,1.5,28.0,11.52,0.0
2016,12,22,8,0,357.0,27.0,2.1,2.0,56.0,22.49,12.43
2016,12,22,8,15,454.5,35.0,2.15,2.5,96.0,28.8,20.3
2016,12,22,8,30,552.0,43.0,2.2,3.0,136.0,59.89,32.33
2016,12,22,8,45,614.5,48.5,2.3,4.0,178.0,108.13,62.44
2016,12,22,9,0,677.0,54.0,2.4,5.0,220.0,165.43,108.25
2016,12,22,9,15,715.5,57.5,2.4,6.0,259.5,220.49,157.37
2016,12,22,9,30,754.0,61.0,2.4,7.0,299.0,279.41,211.25
2016,12,22,9,45,789.5,62.0,2.45,8.0,335.5,338.39,265.14
2016,12,22,10,0,825.0,63.0,2.5,9.0,372.0,400.13,320.21
2016,12,22,10,15,842.0,64.5,2.65,9.5,401.5,456.48,370.48
2016,12,22,10,30,859.0,66.0,2.8,10.0,431.0,512.96,419.41
2016,12,22,10,45,871.0,67.5,3.0,11.0,454.5,563.45,461.62
2016,12,22,11,0,883.0,69.0,3.2,12.0,478.0,615.36,503.56
2016,12,22,11,15,890.0,69.5,3.3,12.5,494.5,661.74,540.69
2016,12,22,11,30,897.0,70.0,3.4,13.0,511.0,706.23,575.36
2016,12,22,11,45,899.5,71.0,3.55,13.5,519.5,745.94,604.16
2016,12,22,12,0,902.0,72.0,3.7,14.0,528.0,783.04,630.87
2016,12,22,12,15,902.5,72.0,3.7,14.0,529.0,814.58,653.85
2016,12,22,12,30,903.0,72.0,3.7,14.0,530.0,843.06,674.6
2016,12,22,12,45,900.5,71.5,3.7,14.5,523.0,865.19,689.49
2016,12,22,13,0,898.0,71.0,3.7,15.0,516.0,883.9,701.97
2016,12,22,13,15,892.5,70.5,3.7,15.0,502.5,896.48,711.44
2016,12,22,13,30,887.0,70.0,3.7,15.0,489.0,905.49,718.53
2016,12,22,13,45,877.0,69.0,3.7,15.0,467.5,906.14,719.77
2016,12,22,14,0,867.0,68.0,3.7,15.0,446.0,913.09,725.75
2016,12,22,14,15,853.0,66.0,3.6,14.5,418.5,901.59,719.18
2016,12,22,14,30,839.0,64.0,3.5,14.0,391.0,886.59,710.16
2016,12,22,14,45,821.5,61.0,3.4,14.0,358.0,863.66,693.93
2016,12,22,15,0,804.0,58.0,3.3,14.0,325.0,837.64,675.18
2016,12,22,15,15,773.5,55.0,3.1,13.0,286.5,797.12,646.95
2016,12,22,15,30,743.0,52.0,2.9,12.0,248.0,754.37,615.94
2016,12,22,15,45,701.0,47.0,2.7,11.5,207.0,697.29,571.3
2016,12,22,16,0,659.0,42.0,2.5,11.0,166.0,639.32,523.76
2016,12,22,16,15,579.0,35.5,2.55,10.0,124.0,548.66,449.65
2016,12,22,16,30,499.0,29.0,2.6,9.0,82.0,460.51,368.95
2016,12,22,16,45,249.5,14.5,2.7,8.5,41.0,233.48,122.93
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,67.5,14.5,1.9,-0.5,20.0,12.38,0.0
2016,12,23,8,0,135.0,29.0,2.1,0.0,40.0,22.35,12.27
2016,12,23,8,15,171.5,45.5,2.05,0.5,68.5,35.1,26.14
2016,12,23,8,30,208.0,62.0,2.0,1.0,97.0,57.62,39.93
2016,12,23,8,45,235.5,76.5,1.95,1.5,126.5,88.01,62.13
2016,12,23,9,0,263.0,91.0,1.9,2.0,156.0,121.92,90.36
2016,12,23,9,15,282.0,104.0,1.95,2.5,183.5,156.09,120.86
2016,12,23,9,30,301.0,117.0,2.0,3.0,211.0,192.52,153.97
2016,12,23,9,45,170.5,133.0,2.1,4.0,187.5,178.28,146.74
2016,12,23,10,0,40.0,149.0,2.2,5.0,164.0,147.51,122.8
2016,12,23,10,15,36.5,158.5,2.1,5.5,173.5,158.25,131.97
2016,12,23,10,30,33.0,168.0,2.0,6.0,183.0,168.74,140.65
2016,12,23,10,45,117.5,186.0,1.9,6.5,240.5,245.27,205.46
2016,12,23,11,0,202.0,204.0,1.8,7.0,298.0,322.54,269.68
2016,12,23,11,15,551.0,139.0,1.75,7.0,407.0,516.29,429.89
2016,12,23,11,30,900.0,74.0,1.7,7.0,516.0,711.72,583.79
2016,12,23,11,45,904.0,74.0,1.65,7.5,524.5,751.64,609.61
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,789.02,634.73
2016,12,23,12,15,908.0,74.0,1.55,8.0,533.5,820.5,656.45
2016,12,23,12,30,908.0,74.0,1.5,8.0,534.0,848.88,675.86
2016,12,23,12,45,905.5,73.5,1.5,8.5,527.5,871.3,690.42
2016,12,23,13,0,903.0,73.0,1.5,9.0,521.0,890.28,702.65
2016,12,23,13,15,896.5,72.0,1.5,9.0,506.5,901.58,710.86
2016,12,23,13,30,890.0,71.0,1.5,9.0,492.0,909.22,716.77
2016,12,23,13,45,879.5,69.5,1.55,9.5,470.5,908.92,716.7
2016,12,23,14,0,869.0,68.0,1.6,10.0,449.0,904.98,714.28
2016,12,23,14,15,853.5,66.5,1.55,9.5,420.5,902.79,714.45
2016,12,23,14,30,838.0,65.0,1.5,9.0,392.0,887.2,705.12
2016,12,23,14,45,813.5,63.0,1.5,9.0,358.0,859.32,686.47
2016,12,23,15,0,789.0,61.0,1.5,9.0,324.0,828.45,665.39
2016,12,23,15,15,755.5,57.5,1.3,8.5,285.0,784.81,633.1
2016,12,23,15,30,722.0,54.0,1.1,8.0,246.0,739.05,598.29
2016,12,23,15,45,672.0,49.5,0.95,7.5,204.5,676.13,549.82
2016,12,23,16,0,622.0,45.0,0.8,7.0,163.0,612.53,498.71
2016,12,23,16,15,539.5,38.0,0.85,6.0,121.5,519.99,425.16
2016,12,23,16,30,457.0,31.0,0.9,5.0,80.0,441.51,354.44
2016,12,23,16,45,228.5,22.0,1.0,4.0,46.5,235.78,133.04
2016,12,23,17,0,0.0,13.0,1.1,3.0,13.0,11.1,0.0
2016,12,23,17,15,0.0,6.5,1.15,2.5,6.5,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,1.5,2.35,5.0,1.5,1.28,0.0
2016,12,24,8,0,0.0,3.0,2.5,5.0,3.0,2.46,0.0
2016,12,24,8,15,0.0,5.5,2.45,5.5,5.5,4.51,0.0
2016,12,24,8,30,0.0,8.0,2.4,6.0,8.0,6.56,0.07
2016,12,24,8,45,0.0,10.5,2.35,6.5,10.5,8.62,1.94
2016,12,24,9,0,0.0,13.0,2.3,7.0,13.0,10.69,3.79
2016,12,24,9,15,0.0,15.5,2.3,7.0,15.5,12.75,5.63
2016,12,24,9,30,0.0,18.0,2.3,7.0,18.0,14.82,7.47
2016,12,24,9,45,0.0,14.0,2.35,7.5,14.0,11.53,4.52
2016,12,24,10,0,0.0,10.0,2.4,8.0,10.0,8.23,1.59
2016,12,24,10,15,0.0,64.5,2.55,8.0,64.5,53.45,41.14
2016,12,24,10,30,0.0,119.0,2.7,8.0,119.0,100.63,81.78
2016,12,24,10,45,128.0,159.0,2.85,8.5,218.5,223.69,186.97
2016,12,24,11,0,256.0,199.0,3.0,9.0,318.0,359.93,300.31
2016,12,24,11,15,128.0,137.0,3.1,9.5,196.5,216.87,181.05
2016,12,24,11,30,0.0,75.0,3.2,10.0,75.0,62.24,47.9
2016,12,24,11,45,0.0,50.5,3.3,10.5,50.5,41.82,30.39
2016,12,24,12,0,0.0,26.0,3.4,11.0,26.0,21.49,12.86
2016,12,24,12,15,6.5,105.5,3.45,11.5,109.0,94.13,74.99
2016,12,24,12,30,13.0,185.0,3.5,12.0,192.0,177.14,144.43
2016,12,24,12,45,6.5,167.5,3.55,12.5,171.0,155.0,125.47
2016,12,24,13,0,0.0,150.0,3.6,13.0,150.0,132.59,106.44
2016,12,24,13,15,0.0,98.0,3.55,13.0,98.0,82.6,64.61
2016,12,24,13,30,0.0,46.0,3.5,13.0,46.0,38.07,26.93
2016,12,24,13,45,0.0,72.0,3.45,13.5,72.0,59.72,45.35
2016,12,24,14,0,0.0,98.0,3.4,14.0,98.0,83.62,65.52
2016,12,24,14,15,2.0,117.5,3.15,14.0,118.5,106.21,84.74
2016,12,24,14,30,4.0,137.0,2.9,14.0,139.0,131.83,106.43
2016,12,24,14,45,2.0,125.5,2.7,14.0,126.5,119.63,96.21
2016,12,24,15,0,0.0,114.0,2.5,14.0,114.0,107.55,86.08
2016,12,24,15,15,0.0,100.0,2.1,13.5,100.0,94.33,75.11
2016,12,24,15,30,0.0,86.0,1.7,13.0,86.0,81.08,63.97
2016,12,24,15,45,0.0,71.0,1.35,12.5,71.0,66.47,51.48
2016,12,24,16,0,0.0,56.0,1.0,12.0,56.0,51.63,38.63
2016,12,24,16,15,0.0,41.5,1.0,11.0,41.5,37.09,25.94
2016,12,24,16,30,0.0,27.0,1.0,10.0,27.0,22.31,12.86
2016,12,24,16,45,0.0,15.5,1.05,9.5,15.5,12.78,2.1
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.41,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,94.5,15.0,2.2,6.5,22.5,12.8,0.0
2016,12,25,8,0,189.0,30.0,2.4,7.0,45.0,23.25,12.17
2016,12,25,8,15,279.0,43.0,2.4,7.5,80.5,33.13,23.58
2016,12,25,8,30,369.0,56.0,2.4,8.0,116.0,58.09,35.92
2016,12,25,8,45,429.0,65.0,2.45,8.5,154.5,100.29,62.97
2016,12,25,9,0,489.0,74.0,2.5,9.0,193.0,147.3,99.5
2016,12,25,9,15,531.0,80.5,2.45,9.0,229.5,195.26,141.23
2016,12,25,9,30,573.0,87.0,2.4,9.0,266.0,247.86,188.48
2016,12,25,9,45,286.5,100.5,2.4,9.5,190.0,197.13,157.12
2016,12,25,10,0,0.0,114.0,2.4,10.0,114.0,95.93,77.2
2016,12,25,10,15,0.5,129.0,2.35,10.5,129.0,109.6,88.69
2016,12,25,10,30,1.0,144.0,2.3,11.0,144.0,123.63,100.22
2016,12,25,10,45,5.0,154.5,2.3,11.5,156.5,135.8,110.12
2016,12,25,11,0,9.0,165.0,2.3,12.0,169.0,148.57,120.5
2016,12,25,11,15,4.5,150.5,2.2,12.0,152.5,132.78,107.1
2016,12,25,11,30,0.0,136.0,2.1,12.0,136.0,116.6,93.39
2016,12,25,11,45,4.0,156.5,2.05,12.5,158.5,139.1,112.04
2016,12,25,12,0,8.0,177.0,2.0,13.0,181.0,162.76,131.4
2016,12,25,12,15,364.5,147.0,1.9,13.0,332.0,473.65,389.96
2016,12,25,12,30,721.0,117.0,1.8,13.0,483.0,756.59,604.58
2016,12,25,12,45,360.5,114.0,1.7,13.0,297.0,458.15,374.91
2016,12,25,13,0,0.0,111.0,1.6,13.0,111.0,94.54,73.95
2016,12,25,13,15,0.0,116.0,1.55,13.0,116.0,99.63,78.88
2016,12,25,13,30,0.0,121.0,1.5,13.0,121.0,105.02,83.46
2016,12,25,13,45,0.0,101.5,1.45,13.0,101.5,86.5,68.0
2016,12,25,14,0,0.0,82.0,1.4,13.0,82.0,68.29,52.73
2016,12,25,14,15,0.0,89.5,1.3,13.0,89.5,75.83,59.24
2016,12,25,14,30,0.0,97.0,1.2,13.0,97.0,84.12,66.35
2016,12,25,14,45,301.0,92.5,1.2,13.0,194.0,422.97,353.98
2016,12,25,15,0,602.0,88.0,1.2,13.0,291.0,700.89,565.32
2016,12,25,15,15,565.0,82.5,1.05,12.5,255.0,654.23,527.39
2016,12,25,15,30,528.0,77.0,0.9,12.0,219.0,606.04,491.11
2016,12,25,15,45,473.5,69.5,0.75,11.5,181.0,539.44,439.51
2016,12,25,16,0,419.0,62.0,0.6,11.0,143.0,472.9,386.14
2016,12,25,16,15,340.5,51.0,0.65,10.5,106.0,383.76,314.06
2016,12,25,16,30,262.0,40.0,0.7,10.0,69.0,301.66,241.93
2016,12,25,16,45,155.5,25.5,0.75,10.0,40.5,187.42,113.43
2016,12,25,17,0,49.0,11.0,0.8,10.0,12.0,43.93,0.0
2016,12,25,17,15,24.5,5.5,0.8,9.5,6.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,114.5,14.5,1.75,6.5,23.5,12.38,0.0
2016,12,26,8,0,229.0,29.0,1.8,7.0,47.0,22.59,11.51
2016,12,26,8,15,325.0,40.5,1.8,7.0,83.5,33.31,23.79
2016,12,26,8,30,421.0,52.0,1.8,7.0,120.0,58.13,35.35
2016,12,26,8,45,486.5,59.0,1.8,7.5,159.5,99.64,60.33
2016,12,26,9,0,552.0,66.0,1.8,8.0,199.0,149.08,98.42
2016,12,26,9,15,593.0,71.5,1.75,8.0,237.0,199.52,142.49
2016,12,26,9,30,634.0,77.0,1.7,8.0,275.0,254.35,192.01
2016,12,26,9,45,673.0,78.0,1.65,8.5,310.0,308.34,240.78
2016,12,26,10,0,712.0,79.0,1.6,9.0,345.0,365.67,291.55
2016,12,26,10,15,356.0,95.0,1.55,9.0,228.0,260.23,212.97
2016,12,26,10,30,0.0,111.0,1.5,9.0,111.0,93.51,74.96
2016,12,26,10,45,0.0,104.0,1.45,9.5,104.0,87.36,69.76
2016,12,26,11,0,0.0,97.0,1.4,10.0,97.0,81.19,64.28
2016,12,26,11,15,0.0,100.5,1.35,10.5,100.5,84.29,66.71
2016,12,26,11,30,0.0,104.0,1.3,11.0,104.0,87.42,69.17
2016,12,26,11,45,48.0,165.0,1.3,11.5,189.5,189.03,155.01
2016,12,26,12,0,96.0,226.0,1.3,12.0,275.0,295.11,241.34
2016,12,26,12,15,137.0,228.5,1.35,12.0,298.5,351.43,286.75
2016,12,26,12,30,178.0,231.0,1.4,12.0,322.0,395.69,322.64
2016,12,26,12,45,167.0,228.5,1.45,12.5,313.0,391.79,318.89
2016,12,26,13,0,156.0,226.0,1.5,13.0,304.0,386.87,314.68
2016,12,26,13,15,118.5,217.0,1.55,13.0,275.5,349.37,284.65
2016,12,26,13,30,81.0,208.0,1.6,13.0,247.0,291.54,238.23
2016,12,26,13,45,433.0,143.5,1.65,13.0,336.0,597.21,487.57
2016,12,26,14,0,785.0,79.0,1.7,13.0,425.0,851.81,673.91
2016,12,26,14,15,415.0,119.5,1.7,13.0,301.5,560.78,457.21
2016,12,26,14,30,45.0,160.0,1.7,13.0,178.0,214.93,175.75
2016,12,26,14,45,379.5,113.5,1.75,13.0,243.0,523.88,435.0
2016,12,26,15,0,714.0,67.0,1.8,13.0,308.0,769.22,619.75
2016,12,26,15,15,680.0,63.0,1.6,12.5,271.0,725.58,584.76
2016,12,26,15,30,646.0,59.0,1.4,12.0,234.0,687.3,555.81
2016,12,26,15,45,598.5,53.5,1.2,12.0,195.0,627.48,508.43
2016,12,26,16,0,551.0,48.0,1.0,12.0,156.0,567.58,459.35
2016,12,26,16,15,472.0,40.5,0.95,11.5,117.0,479.96,388.62
2016,12,26,16,30,393.0,33.0,0.9,11.0,78.0,395.78,315.23
2016,12,26,16,45,262.0,22.5,0.9,10.5,46.5,265.49,168.41
2016,12,26,17,0,131.0,12.0,0.9,10.0,15.0,102.77,0.0
2016,12,26,17,15,65.5,6.0,0.95,10.0,7.5,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,9.39,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,18.1,7.86
2016,12,27,8,15,0.0,39.0,3.4,9.5,39.0,31.3,21.72
2016,12,27,8,30,0.0,56.0,3.5,10.0,56.0,44.78,32.68
2016,12,27,8,45,8.0,72.5,3.65,10.5,74.5,59.4,45.25
2016,12,27,9,0,16.0,89.0,3.8,11.0,93.0,75.28,58.69
2016,12,27,9,15,21.5,104.0,3.95,11.5,110.5,90.61,71.7
2016,12,27,9,30,27.0,119.0,4.1,12.0,128.0,109.29,87.52
2016,12,27,9,45,13.5,109.0,4.3,12.5,113.5,95.78,76.35
2016,12,27,10,0,0.0,99.0,4.5,13.0,99.0,82.86,65.41
2016,12,27,10,15,0.0,95.5,4.6,13.5,95.5,79.88,62.66
2016,12,27,10,30,0.0,92.0,4.7,14.0,92.0,76.83,59.86
2016,12,27,10,45,0.0,67.5,4.8,14.5,67.5,55.96,42.0
2016,12,27,11,0,0.0,43.0,4.9,15.0,43.0,35.57,24.6
2016,12,27,11,15,24.0,124.5,4.8,15.0,136.0,127.42,102.29
2016,12,27,11,30,48.0,206.0,4.7,15.0,229.0,228.87,186.32
2016,12,27,11,45,137.0,216.5,4.65,15.5,285.0,321.66,263.17
2016,12,27,12,0,226.0,227.0,4.6,16.0,341.0,409.01,334.34
2016,12,27,12,15,220.5,228.5,4.45,16.0,340.0,417.24,340.56
2016,12,27,12,30,215.0,230.0,4.3,16.0,339.0,424.59,346.27
2016,12,27,12,45,249.5,222.5,4.2,16.5,348.0,471.74,383.48
2016,12,27,13,0,284.0,215.0,4.1,17.0,357.0,502.79,407.95
2016,12,27,13,15,361.0,194.5,4.05,17.0,370.0,555.85,451.51
2016,12,27,13,30,438.0,174.0,4.0,17.0,383.0,629.65,509.92
2016,12,27,13,45,603.0,127.0,3.95,17.5,401.0,741.66,595.74
2016,12,27,14,0,768.0,80.0,3.9,18.0,419.0,837.47,665.1
2016,12,27,14,15,638.0,101.5,3.8,18.0,371.5,755.04,604.29
2016,12,27,14,30,508.0,123.0,3.7,18.0,324.0,654.08,529.51
2016,12,27,14,45,493.5,114.5,3.6,18.0,296.5,630.21,512.38
2016,12,27,15,0,479.0,106.0,3.5,18.0,269.0,604.41,493.06
2016,12,27,15,15,459.0,95.5,3.15,17.5,237.0,569.24,466.24
2016,12,27,15,30,439.0,85.0,2.8,17.0,205.0,532.72,437.67
2016,12,27,15,45,405.0,74.0,2.45,16.5,171.0,482.43,397.25
2016,12,27,16,0,371.0,63.0,2.1,16.0,137.0,432.22,355.49
2016,12,27,16,15,317.0,50.5,2.0,15.5,103.0,364.07,298.21
2016,12,27,16,30,263.0,38.0,1.9,15.0,69.0,298.44,239.05
2016,12,27,16,45,131.5,25.5,1.8,14.5,41.0,171.24,110.21
2016,12,27,17,0,0.0,13.0,1.7,14.0,13.0,11.1,0.0
2016,12,27,17,15,0.0,6.5,1.7,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,216.0,12.0,1.65,2.0,28.5,10.24,0.0
2016,12,28,8,0,432.0,24.0,1.8,3.0,57.0,21.93,10.96
2016,12,28,8,15,533.5,31.5,2.0,3.5,99.5,28.51,19.82
2016,12,28,8,30,635.0,39.0,2.2,4.0,142.0,54.22,29.0
2016,12,28,8,45,691.0,44.5,2.45,5.0,185.5,105.83,58.06
2016,12,28,9,0,747.0,50.0,2.7,6.0,229.0,164.06,103.19
2016,12,28,9,15,783.0,53.5,2.7,6.5,270.0,222.46,155.08
2016,12,28,9,30,819.0,57.0,2.7,7.0,311.0,284.41,212.22
2016,12,28,9,45,846.5,58.5,2.75,7.5,348.0,344.81,268.55
2016,12,28,10,0,874.0,60.0,2.8,8.0,385.0,406.31,324.85
2016,12,28,10,15,890.0,61.5,2.65,8.5,416.0,464.36,376.62
2016,12,28,10,30,906.0,63.0,2.5,9.0,447.0,522.36,426.43
2016,12,28,10,45,917.5,64.0,2.45,9.5,471.0,577.05,472.12
2016,12,28,11,0,929.0,65.0,2.4,10.0,495.0,630.68,515.38
2016,12,28,11,15,935.5,65.5,2.25,10.0,512.0,679.24,553.78
2016,12,28,11,30,942.0,66.0,2.1,10.0,529.0,725.78,589.32
2016,12,28,11,45,947.0,66.0,2.0,10.5,538.5,768.41,618.15
2016,12,28,12,0,952.0,66.0,1.9,11.0,548.0,808.46,644.57
2016,12,28,12,15,952.0,66.0,1.7,11.0,549.5,841.8,665.86
2016,12,28,12,30,952.0,66.0,1.5,11.0,551.0,871.9,684.33
2016,12,28,12,45,950.5,65.0,1.3,11.5,544.5,896.09,696.91
2016,12,28,13,0,949.0,64.0,1.1,12.0,538.0,916.72,706.57
2016,12,28,13,15,942.5,63.0,0.9,12.0,524.0,929.27,711.61
2016,12,28,13,30,936.0,62.0,0.7,12.0,510.0,937.99,713.84
2016,12,28,13,45,926.5,61.0,0.5,12.5,488.5,940.16,710.23
2016,12,28,14,0,917.0,60.0,0.3,13.0,467.0,938.52,704.28
2016,12,28,14,15,902.5,58.5,0.3,13.0,438.5,927.85,698.32
2016,12,28,14,30,888.0,57.0,0.3,13.0,410.0,913.59,690.18
2016,12,28,14,45,866.5,55.0,0.3,13.0,375.5,888.76,674.95
2016,12,28,15,0,845.0,53.0,0.3,13.0,341.0,860.9,657.54
2016,12,28,15,15,814.0,50.5,0.35,12.5,302.0,821.03,633.51
2016,12,28,15,30,783.0,48.0,0.4,12.0,263.0,787.85,613.09
2016,12,28,15,45,736.0,44.5,0.45,11.5,220.5,728.14,572.24
2016,12,28,16,0,689.0,41.0,0.5,11.0,178.0,667.62,528.46
2016,12,28,16,15,612.5,35.5,0.6,10.0,135.0,580.26,462.88
2016,12,28,16,30,536.0,30.0,0.7,9.0,92.0,494.98,392.15
2016,12,28,16,45,392.5,21.0,0.85,8.5,55.5,355.23,240.58
2016,12,28,17,0,249.0,12.0,1.0,8.0,19.0,186.84,0.0
2016,12,28,17,15,124.5,6.0,1.05,7.5,9.5,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.5,14.0,1.45,5.5,23.0,11.95,0.0
2016,12,29,8,0,229.0,28.0,1.7,6.0,46.0,23.29,11.66
2016,12,29,8,15,329.5,40.0,1.95,6.5,83.5,32.95,23.46
2016,12,29,8,30,430.0,52.0,2.2,7.0,121.0,55.54,34.31
2016,12,29,8,45,515.5,57.5,2.45,7.5,164.0,97.75,58.0
2016,12,29,9,0,601.0,63.0,2.7,8.0,207.0,150.33,97.29
2016,12,29,9,15,645.0,68.0,2.95,8.5,247.0,203.68,143.63
2016,12,29,9,30,689.0,73.0,3.2,9.0,287.0,261.75,196.09
2016,12,29,9,45,738.5,72.5,3.5,10.0,326.0,321.48,249.96
2016,12,29,10,0,788.0,72.0,3.8,11.0,365.0,384.58,306.1
2016,12,29,10,15,808.5,74.0,4.0,11.5,396.5,441.47,357.0
2016,12,29,10,30,829.0,76.0,4.2,12.0,428.0,499.0,407.22
2016,12,29,10,45,851.0,75.5,4.45,12.5,454.0,555.05,455.22
2016,12,29,11,0,873.0,75.0,4.7,13.0,480.0,611.15,502.17
2016,12,29,11,15,882.5,76.0,4.85,13.0,498.0,660.71,543.62
2016,12,29,11,30,892.0,77.0,5.0,13.0,516.0,703.39,579.2
2016,12,29,11,45,906.5,75.0,5.2,13.0,528.5,748.91,615.11
2016,12,29,12,0,921.0,73.0,5.4,13.0,541.0,792.61,648.99
2016,12,29,12,15,924.5,73.0,5.6,13.0,544.0,827.94,676.5
2016,12,29,12,30,928.0,73.0,5.8,13.0,547.0,860.34,701.91
2016,12,29,12,45,701.0,126.0,6.05,13.0,482.0,770.3,634.09
2016,12,29,13,0,474.0,179.0,6.3,13.0,417.0,643.84,534.23
2016,12,29,13,15,704.5,122.5,6.4,12.5,465.5,805.33,665.47
2016,12,29,13,30,935.0,66.0,6.5,12.0,514.0,942.42,772.27
2016,12,29,13,45,930.5,63.5,6.65,12.0,494.0,947.33,776.98
2016,12,29,14,0,926.0,61.0,6.8,12.0,474.0,948.43,779.57
2016,12,29,14,15,912.5,59.5,6.7,11.5,445.5,938.85,774.37
2016,12,29,14,30,899.0,58.0,6.6,11.0,417.0,925.64,766.44
2016,12,29,14,45,882.0,55.5,6.5,11.0,383.0,904.3,750.73
2016,12,29,15,0,865.0,53.0,6.4,11.0,349.0,879.75,732.35
2016,12,29,15,15,835.5,50.5,6.1,10.5,310.0,841.03,702.89
2016,12,29,15,30,806.0,48.0,5.8,10.0,271.0,800.17,670.87
2016,12,29,15,45,763.5,44.0,5.5,9.5,228.0,751.98,631.69
2016,12,29,16,0,721.0,40.0,5.2,9.0,185.0,693.99,582.73
2016,12,29,16,15,647.5,34.5,4.85,8.0,141.5,608.28,509.69
2016,12,29,16,30,574.0,29.0,4.5,7.0,98.0,524.58,432.9
2016,12,29,16,45,433.0,21.0,4.15,6.5,60.0,387.42,276.95
2016,12,29,17,0,292.0,13.0,3.8,6.0,22.0,218.64,0.0
2016,12,29,17,15,146.0,6.5,3.65,5.5,11.0,5.55,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,197.5,12.5,3.6,0.5,27.0,10.67,0.0
2016,12,30,8,0,395.0,25.0,3.8,1.0,54.0,22.87,11.51
2016,12,30,8,15,498.0,33.0,4.05,1.5,95.5,29.83,21.13
2016,12,30,8,30,601.0,41.0,4.3,2.0,137.0,52.47,29.74
2016,12,30,8,45,661.0,46.5,4.55,2.5,181.0,102.18,57.19
2016,12,30,9,0,721.0,52.0,4.8,3.0,225.0,159.07,101.38
2016,12,30,9,15,760.0,56.0,4.95,3.0,266.5,217.01,153.65
2016,12,30,9,30,799.0,60.0,5.1,3.0,308.0,278.93,212.21
2016,12,30,9,45,826.0,62.5,5.3,3.5,345.5,339.12,269.99
2016,12,30,10,0,853.0,65.0,5.5,4.0,383.0,401.21,328.75
2016,12,30,10,15,871.0,67.0,5.55,4.0,414.5,460.42,384.53
2016,12,30,10,30,889.0,69.0,5.6,4.0,446.0,519.92,439.21
2016,12,30,10,45,904.0,69.5,5.65,4.5,471.5,573.23,486.7
2016,12,30,11,0,919.0,70.0,5.7,5.0,497.0,628.02,534.03
2016,12,30,11,15,643.0,133.5,5.65,5.0,437.5,569.95,485.81
2016,12,30,11,30,367.0,197.0,5.6,5.0,378.0,460.4,393.13
2016,12,30,11,45,194.0,196.0,5.6,5.5,292.0,339.39,289.64
2016,12,30,12,0,21.0,195.0,5.6,6.0,206.0,190.14,158.96
2016,12,30,12,15,487.0,132.5,5.55,6.0,382.0,551.9,473.46
2016,12,30,12,30,953.0,70.0,5.5,6.0,558.0,876.69,733.03
2016,12,30,12,45,953.5,68.5,5.45,6.0,552.5,902.32,750.82
2016,12,30,13,0,954.0,67.0,5.4,6.0,547.0,924.45,767.65
2016,12,30,13,15,948.5,66.0,5.3,6.0,533.0,938.31,777.94
2016,12,30,13,30,943.0,65.0,5.2,6.0,519.0,948.34,785.48
2016,12,30,13,45,934.0,64.0,5.1,6.0,498.0,951.35,787.85
2016,12,30,14,0,925.0,63.0,5.0,6.0,477.0,950.54,787.48
2016,12,30,14,15,911.5,61.5,4.85,5.5,449.0,941.11,781.77
2016,12,30,14,30,898.0,60.0,4.7,5.0,421.0,928.06,773.35
2016,12,30,14,45,877.5,58.5,4.6,5.0,386.5,905.12,756.3
2016,12,30,15,0,857.0,57.0,4.5,5.0,352.0,879.09,736.71
2016,12,30,15,15,828.0,54.0,4.05,4.5,312.5,849.47,712.45
2016,12,30,15,30,799.0,51.0,3.6,4.0,273.0,807.81,679.16
2016,12,30,15,45,751.5,47.5,3.15,4.0,230.0,747.3,628.85
2016,12,30,16,0,704.0,44.0,2.7,4.0,187.0,685.78,575.9
2016,12,30,16,15,630.0,38.0,2.35,3.0,143.0,599.14,502.9
2016,12,30,16,30,556.0,32.0,2.0,2.0,99.0,514.21,426.2
2016,12,30,16,45,278.0,27.5,1.7,1.0,61.0,289.66,214.41
2016,12,30,17,0,0.0,23.0,1.4,0.0,23.0,19.63,0.0
2016,12,30,17,15,0.0,11.5,1.4,0.0,11.5,9.82,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
